Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,14.83,6.59
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,26.93,17.65
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,39.0,28.71
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,52.33,40.73
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,65.79,52.69
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,78.89,64.26
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,92.1,75.78
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,111.04,91.99
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,130.19,108.18
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,184.74,154.78
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,241.55,202.98
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,260.42,218.69
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,279.38,234.4
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,285.29,239.02
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,290.59,243.1
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,370.09,310.48
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,446.45,374.26
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,441.73,369.58
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,435.4,363.86
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,439.65,366.78
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,443.32,369.21
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,321.27,268.22
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,199.32,164.73
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,273.74,228.78
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,340.0,284.85
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,201.64,168.87
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,67.02,52.69
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,42.29,31.39
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,17.63,9.86
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,15.77,8.28
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,13.91,6.69
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,12.51,5.47
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,11.12,4.24
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,8.8,2.18
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,6.48,0.1
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.62,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.77,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.39,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,6.67,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,12.97,4.98
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,23.2,14.36
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,33.43,23.71
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,44.62,33.8
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,55.74,43.72
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,66.45,53.13
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,77.21,62.45
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,102.57,84.12
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,128.27,105.64
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,171.3,141.65
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,221.56,183.2
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,205.0,168.94
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,181.61,149.14
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,178.37,146.32
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,174.87,143.19
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,177.24,144.77
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,179.62,146.36
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,136.74,110.76
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,94.4,75.28
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,122.69,99.05
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,151.74,123.01
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,186.14,151.65
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,221.72,180.94
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,232.82,189.91
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,256.6,209.18
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,306.38,251.28
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,368.52,302.15
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,293.04,240.73
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,231.08,189.98
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,212.41,175.51
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,193.83,160.64
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,171.76,142.46
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,149.82,124.1
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,125.02,103.17
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,93.29,75.82
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,68.49,53.83
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,43.73,31.62
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,25.13,12.99
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.63,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,14.3,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,24.68,14.43
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,45.85,31.49
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,72.78,52.15
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,103.13,77.49
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,135.47,105.38
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,166.42,132.53
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,199.0,161.01
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,240.51,196.07
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,283.23,231.72
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,265.3,217.75
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,236.67,193.74
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,262.04,214.22
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,288.33,235.08
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,318.71,259.69
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,358.07,291.21
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,429.15,348.72
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,514.52,415.98
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,673.58,543.1
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,820.04,652.51
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,838.33,663.29
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,853.27,672.81
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,860.83,678.43
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,864.82,681.74
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,862.47,679.78
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,856.55,675.48
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,842.97,668.0
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,832.88,663.18
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,809.94,647.78
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,783.99,630.21
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,747.34,604.26
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,708.54,576.35
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,662.82,541.91
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,615.84,505.75
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,553.39,457.07
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,491.9,406.57
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,415.6,341.75
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,343.22,276.69
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,236.06,167.1
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,116.95,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,11.91,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,21.65,12.1
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,45.03,21.74
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,95.85,50.61
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,148.87,91.68
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,207.93,143.16
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,265.93,197.1
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,327.29,254.08
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,384.96,306.88
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,443.44,358.77
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,498.18,406.48
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,552.34,452.07
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,602.03,492.84
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,650.08,531.07
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,693.48,565.47
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,734.49,596.9
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,769.66,620.8
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,801.66,642.15
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,828.27,660.62
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,851.48,676.64
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,868.58,687.47
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,881.98,695.79
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,889.64,701.46
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,893.53,704.68
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,889.92,702.77
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,882.6,698.44
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,868.39,689.34
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,850.71,677.9
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,824.75,660.49
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,795.92,640.94
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,765.98,620.53
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,727.16,593.14
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,677.98,556.35
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,627.78,517.97
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,565.32,469.41
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,503.77,418.7
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,424.11,351.14
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,348.75,283.66
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,242.12,176.14
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,121.39,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,14.3,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,23.54,13.6
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,45.04,27.23
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,85.19,53.15
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,127.34,86.5
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,174.69,127.53
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,222.39,170.7
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,273.04,217.02
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,339.3,274.94
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,415.11,340.3
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,467.2,386.49
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,519.32,431.49
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,567.09,471.0
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,613.87,508.52
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,655.04,540.87
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,694.25,570.91
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,643.24,526.54
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,561.52,458.37
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,608.13,495.08
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,646.14,524.16
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,639.26,517.13
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,629.29,508.08
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,526.55,427.01
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,419.57,340.8
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,350.36,285.32
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,292.75,237.98
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,470.78,386.81
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,632.62,515.99
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,512.25,420.35
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,397.12,327.63
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,368.96,306.35
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,340.77,284.25
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,305.28,255.35
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,270.05,226.18
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,232.79,195.15
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,196.03,163.69
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,150.69,124.0
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,106.9,84.93
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,63.73,43.65
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.8,15.93
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,47.39,29.7
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,87.96,55.5
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,131.18,88.96
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,180.6,130.81
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,231.46,176.16
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,284.92,224.2
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,183.9,148.47
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,46.47,34.83
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,53.0,40.49
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,59.54,46.03
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,58.15,44.63
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,56.76,43.27
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,79.65,62.72
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.95,82.34
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,100.1,79.66
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,97.24,77.05
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,181.09,147.44
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,279.44,227.86
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,195.04,158.44
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,121.77,97.39
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,75.46,58.66
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,30.68,20.67
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,53.98,40.53
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,77.31,60.25
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,62.83,48.05
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,48.36,35.84
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,35.31,24.75
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,22.28,13.6
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,19.95,11.64
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,17.62,9.66
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,15.76,8.07
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,13.9,6.47
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,11.12,4.06
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,8.33,1.62
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,6.48,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.62,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.77,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.48,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,13.34,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,22.66,12.52
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,42.15,21.95
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,88.63,47.93
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,137.78,84.89
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,195.05,133.54
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,249.59,183.0
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,307.5,235.62
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,363.34,285.58
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,421.02,335.68
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,474.21,380.53
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,526.06,422.69
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,575.38,461.53
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,623.73,498.32
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,667.09,531.58
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,708.33,562.52
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,744.17,586.44
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,777.33,608.23
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,804.96,626.28
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,829.39,642.05
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,848.77,654.57
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,864.67,664.76
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,872.85,670.66
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,877.32,674.2
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,876.05,673.93
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,871.08,671.28
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,858.54,664.13
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,842.54,654.68
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,818.99,638.99
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,792.43,621.18
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,757.85,596.5
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,721.04,569.82
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,680.65,540.26
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,632.71,504.33
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,572.54,460.82
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,513.11,414.52
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,436.23,352.2
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,363.42,289.59
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,261.05,193.27
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,158.2,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,64.91,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,13.82,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,23.61,13.2
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,42.87,23.47
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,88.41,49.23
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,136.69,85.51
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,191.42,131.64
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,231.67,171.96
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,264.76,205.44
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,295.11,234.77
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,319.76,257.48
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,353.31,286.0
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,389.39,315.67
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,396.26,320.45
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,397.26,319.88
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,422.18,339.02
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,446.71,357.48
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,273.21,219.55
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,90.53,69.06
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,122.9,95.58
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,156.04,122.33
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,117.22,90.67
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,79.21,59.63
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,219.01,174.2
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,365.23,289.63
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,570.92,453.98
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,744.66,586.48
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,604.48,478.5
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,447.36,355.8
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,634.35,504.81
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,785.08,614.41
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,748.96,586.73
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,710.67,558.76
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,666.28,525.22
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,620.49,489.95
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,558.47,445.19
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,497.29,398.34
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,426.35,340.91
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,354.93,280.15
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,196.63,145.39
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,36.52,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,13.34,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,22.66,12.59
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,41.7,22.51
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,88.77,49.06
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,138.65,86.73
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,197.56,137.43
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,253.0,189.29
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,311.93,245.02
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,369.02,298.7
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,427.84,352.82
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,482.45,402.96
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,536.91,451.8
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,505.0,425.59
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,438.73,368.64
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,444.67,373.31
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,446.58,374.1
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,617.2,519.1
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,785.89,655.84
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,732.3,611.92
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,653.9,545.71
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,596.64,496.99
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,545.95,452.73
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,531.85,441.31
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,503.9,418.86
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,543.3,452.44
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,568.91,474.96
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,407.09,341.41
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,246.87,204.92
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,277.19,232.21
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,306.93,258.67
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,334.45,283.99
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,346.88,296.69
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,315.55,270.38
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,284.3,243.8
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,249.73,214.6
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,215.22,184.61
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,173.91,147.39
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,142.67,117.98
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,80.32,60.25
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,17.94,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,8.58,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,13.34,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,22.67,12.98
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,41.72,22.88
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,90.16,50.13
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,141.12,89.08
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,200.45,140.66
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,257.03,193.27
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,317.05,249.27
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,374.98,303.05
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,434.38,356.69
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,489.48,405.11
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,544.42,451.66
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,594.79,493.13
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,641.67,530.55
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,685.52,565.12
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,727.21,597.02
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,762.28,621.0
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,794.41,642.11
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,821.59,660.51
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,845.49,676.44
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,863.85,687.1
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,878.67,695.24
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,886.02,699.38
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,889.67,701.09
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,886.31,698.68
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,879.33,693.97
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,872.05,689.91
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,854.48,678.68
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,830.19,662.79
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,802.85,644.7
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,766.07,620.12
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,727.07,593.55
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,678.26,558.46
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,628.39,521.65
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,566.16,472.83
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,510.05,426.18
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,430.44,358.96
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,355.47,292.72
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,200.37,156.82
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,43.6,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,13.82,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,23.6,13.74
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,41.59,23.71
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,87.78,49.77
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,136.91,86.85
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,192.91,134.53
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,248.03,184.65
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,307.91,239.05
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,315.91,253.98
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,300.43,245.81
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,406.19,332.64
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,527.52,430.46
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,576.45,469.22
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,624.1,506.35
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,667.37,538.71
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,708.69,568.65
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,615.37,494.05
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,495.19,397.48
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,499.62,401.59
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,492.06,395.68
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,504.87,405.49
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,528.68,423.23
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,488.96,392.45
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,459.36,369.4
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,436.17,351.71
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,412.28,333.31
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,450.78,365.86
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,500.59,406.06
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,651.9,527.37
