Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,780.94,622.87
2016,1,11,15,15,805.5,82.0,1.3,11.0,433.0,744.51,595.17
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,705.97,567.61
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.0,658.38,532.92
2016,1,11,16,0,723.0,70.0,1.0,11.0,306.0,614.26,500.17
2016,1,11,16,15,676.0,64.5,0.95,10.5,258.5,552.9,453.4
2016,1,11,16,30,629.0,59.0,0.9,10.0,211.0,492.64,405.36
2016,1,11,16,45,558.5,51.0,0.85,9.5,164.0,417.09,342.9
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,345.75,281.03
2016,1,11,17,15,362.5,31.5,0.85,8.5,75.0,248.11,192.98
2016,1,11,17,30,237.0,20.0,0.9,8.0,33.0,150.08,30.58
2016,1,11,17,45,118.5,10.0,0.95,7.5,16.5,57.95,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,30.0,12.39,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,60.0,20.74,11.21
2016,1,12,8,15,504.5,35.0,3.35,4.5,107.0,40.49,21.69
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,88.88,47.63
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,139.97,85.73
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,197.71,134.88
2016,1,12,9,15,771.0,59.0,2.7,8.0,300.5,254.54,186.43
2016,1,12,9,30,810.0,63.0,2.5,9.0,348.0,314.69,240.86
2016,1,12,9,45,837.0,65.5,2.35,10.0,391.5,371.93,292.14
2016,1,12,10,0,864.0,68.0,2.2,11.0,435.0,430.46,342.71
2016,1,12,10,15,882.0,70.5,2.05,11.5,473.0,485.2,389.08
2016,1,12,10,30,900.0,73.0,1.9,12.0,511.0,539.76,433.47
2016,1,12,10,45,912.5,74.5,1.8,13.0,542.0,589.62,471.89
2016,1,12,11,0,925.0,76.0,1.7,14.0,573.0,638.11,507.66
2016,1,12,11,15,933.5,77.0,1.6,14.0,597.0,681.87,540.49
2016,1,12,11,30,942.0,78.0,1.5,14.0,621.0,723.44,570.7
2016,1,12,11,45,948.5,78.0,1.4,14.5,636.5,760.08,593.79
2016,1,12,12,0,955.0,78.0,1.3,15.0,652.0,793.96,614.49
2016,1,12,12,15,957.0,78.5,1.25,15.0,659.5,822.04,632.62
2016,1,12,12,30,959.0,79.0,1.2,15.0,667.0,846.8,648.43
2016,1,12,12,45,958.5,78.5,1.15,15.5,665.5,864.99,658.54
2016,1,12,13,0,958.0,78.0,1.1,16.0,664.0,879.57,666.27
2016,1,12,13,15,955.0,78.0,1.05,16.0,654.0,888.99,671.89
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,894.68,675.2
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,892.93,674.57
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,887.46,671.73
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,874.81,662.56
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,858.66,651.22
2016,1,12,14,45,905.0,71.5,0.75,16.0,522.5,833.85,635.03
2016,1,12,15,0,889.0,70.0,0.7,16.0,489.0,806.07,616.91
2016,1,12,15,15,869.0,68.0,0.55,15.5,449.0,771.82,593.68
2016,1,12,15,30,849.0,66.0,0.4,15.0,409.0,741.67,573.14
2016,1,12,15,45,820.0,62.5,0.3,15.0,364.5,694.34,539.99
2016,1,12,16,0,791.0,59.0,0.2,15.0,320.0,645.78,505.59
2016,1,12,16,15,748.0,55.0,0.3,14.5,271.5,586.4,465.41
2016,1,12,16,30,705.0,51.0,0.4,14.0,223.0,527.5,421.99
2016,1,12,16,45,636.0,44.5,0.55,13.5,174.0,451.25,362.8
2016,1,12,17,0,567.0,38.0,0.7,13.0,125.0,378.63,302.57
2016,1,12,17,15,443.0,28.5,0.8,12.0,81.0,279.81,215.87
2016,1,12,17,30,319.0,19.0,0.9,11.0,37.0,183.21,57.26
2016,1,12,17,45,159.5,9.5,1.05,10.5,18.5,74.54,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,12.87,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,21.66,11.88
2016,1,13,8,15,483.5,36.0,2.8,6.5,105.5,38.26,20.2
2016,1,13,8,30,588.0,45.0,2.7,7.0,152.0,85.62,45.39
2016,1,13,8,45,649.5,51.5,2.65,8.0,201.0,138.47,84.74
2016,1,13,9,0,711.0,58.0,2.6,9.0,250.0,196.0,133.2
2016,1,13,9,15,750.5,62.0,2.8,10.0,297.5,251.85,183.51
2016,1,13,9,30,790.0,66.0,3.0,11.0,345.0,311.12,237.04
2016,1,13,9,45,816.5,69.5,3.2,12.0,388.5,368.24,288.37
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,426.66,339.42
2016,1,13,10,15,862.0,75.5,3.5,13.5,470.0,481.55,386.75
2016,1,13,10,30,881.0,78.0,3.6,14.0,508.0,536.32,432.58
2016,1,13,10,45,893.0,80.0,3.7,14.5,539.0,584.66,472.17
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,632.73,510.43
2016,1,13,11,15,914.0,83.0,3.8,15.0,593.5,676.21,544.96
2016,1,13,11,30,923.0,84.0,3.8,15.0,617.0,717.59,577.2
2016,1,13,11,45,928.5,85.0,3.85,15.5,633.0,754.19,602.91
2016,1,13,12,0,934.0,86.0,3.9,16.0,649.0,788.04,626.21
2016,1,13,12,15,936.0,86.5,3.9,16.0,656.5,815.77,645.91
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,840.26,663.32
2016,1,13,12,45,938.5,86.5,3.9,16.5,662.5,859.06,675.42
2016,1,13,13,0,939.0,86.0,3.9,17.0,661.0,874.36,685.12
2016,1,13,13,15,935.5,85.5,3.85,17.0,651.5,882.76,691.04
2016,1,13,13,30,932.0,85.0,3.8,17.0,642.0,887.47,694.54
2016,1,13,13,45,925.5,84.0,3.8,17.0,624.0,885.4,693.67
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,879.69,690.41
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,866.87,681.96
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,850.63,671.22
2016,1,13,14,45,884.0,78.0,3.65,17.0,520.5,833.29,659.78
2016,1,13,15,0,869.0,76.0,3.6,17.0,487.0,806.02,641.14
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.0,771.03,616.97
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,733.72,590.82
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.0,685.83,556.24
2016,1,13,16,0,767.0,64.0,2.6,15.0,319.0,636.8,520.06
2016,1,13,16,15,723.0,59.5,2.4,14.0,271.0,576.77,475.03
2016,1,13,16,30,679.0,55.0,2.2,13.0,223.0,517.28,427.43
2016,1,13,16,45,609.0,48.0,2.0,12.0,174.5,445.7,367.72
2016,1,13,17,0,539.0,41.0,1.8,11.0,126.0,373.66,305.03
2016,1,13,17,15,417.0,31.0,1.85,10.5,82.0,276.67,217.64
2016,1,13,17,30,295.0,21.0,1.9,10.0,38.0,180.87,73.03
2016,1,13,17,45,147.5,10.5,1.95,9.5,19.0,70.87,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.5,14.77,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,55.0,25.48,14.81
2016,1,14,8,15,377.5,43.0,3.05,9.5,99.0,42.37,25.07
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,86.28,49.57
2016,1,14,8,45,553.5,62.0,3.0,10.5,191.0,132.98,83.61
2016,1,14,9,0,624.0,69.0,3.0,11.0,239.0,187.55,128.76
2016,1,14,9,15,667.5,74.5,3.25,12.0,285.5,241.36,176.39
2016,1,14,9,30,711.0,80.0,3.5,13.0,332.0,299.19,227.79
2016,1,14,9,45,743.0,83.5,3.8,14.0,375.0,354.55,276.94
2016,1,14,10,0,775.0,87.0,4.1,15.0,418.0,412.53,327.09
2016,1,14,10,15,629.0,129.0,4.15,15.5,412.5,427.2,342.5
2016,1,14,10,30,483.0,171.0,4.2,16.0,407.0,424.03,341.54
2016,1,14,10,45,665.5,133.5,4.3,16.5,481.0,515.68,415.7
2016,1,14,11,0,848.0,96.0,4.4,17.0,555.0,615.87,495.29
2016,1,14,11,15,575.5,177.0,4.4,17.0,494.5,559.01,449.21
2016,1,14,11,30,303.0,258.0,4.4,17.0,434.0,475.33,380.85
2016,1,14,11,45,225.5,273.5,4.45,17.5,406.5,441.54,353.11
2016,1,14,12,0,148.0,289.0,4.5,18.0,379.0,410.1,326.45
2016,1,14,12,15,368.0,242.0,4.55,18.0,468.5,543.29,434.83
2016,1,14,12,30,588.0,195.0,4.6,18.0,558.0,687.37,548.09
2016,1,14,12,45,599.0,191.0,4.65,18.5,560.5,705.78,560.87
2016,1,14,13,0,610.0,187.0,4.7,19.0,563.0,726.5,575.84
2016,1,14,13,15,482.0,223.5,4.7,19.0,518.0,665.34,527.77
2016,1,14,13,30,354.0,260.0,4.7,19.0,473.0,593.05,471.08
2016,1,14,13,45,604.0,179.5,4.75,19.0,530.5,729.6,580.84
2016,1,14,14,0,854.0,99.0,4.8,19.0,588.0,852.21,672.06
2016,1,14,14,15,843.5,97.5,4.75,19.0,562.5,839.49,662.7
2016,1,14,14,30,833.0,96.0,4.7,19.0,537.0,823.51,651.9
2016,1,14,14,45,820.5,92.5,4.7,19.0,505.5,800.41,636.26
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,774.4,618.47
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,738.8,593.54
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,701.08,566.78
2016,1,14,15,45,733.0,78.5,4.1,18.0,353.5,657.63,534.48
2016,1,14,16,0,702.0,74.0,3.9,18.0,310.0,609.17,497.78
2016,1,14,16,15,656.0,68.5,3.55,17.0,263.0,548.92,451.23
2016,1,14,16,30,610.0,63.0,3.2,16.0,216.0,489.7,403.52
2016,1,14,16,45,540.5,55.0,2.85,15.5,169.0,414.96,340.69
2016,1,14,17,0,471.0,47.0,2.5,15.0,122.0,344.25,278.93
2016,1,14,17,15,354.0,35.0,2.5,14.5,80.0,250.0,195.32
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,157.73,73.32
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,60.09,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,11.91,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,21.58,11.86
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,37.54,19.02
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,87.67,44.24
2016,1,15,8,45,727.0,44.0,4.2,9.0,212.5,140.81,83.06
2016,1,15,9,0,790.0,48.0,4.1,10.0,264.0,200.7,133.65
2016,1,15,9,15,826.0,51.5,4.0,10.5,312.5,260.75,188.43
2016,1,15,9,30,862.0,55.0,3.9,11.0,361.0,322.33,244.94
2016,1,15,9,45,888.0,56.5,3.8,12.0,405.5,380.77,297.82
2016,1,15,10,0,914.0,58.0,3.7,13.0,450.0,440.23,349.91
2016,1,15,10,15,930.0,60.0,3.5,13.5,488.5,496.3,398.07
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,551.78,443.95
2016,1,15,10,45,958.0,63.0,3.1,15.0,558.5,603.09,483.99
2016,1,15,11,0,970.0,64.0,2.9,16.0,590.0,652.87,521.15
2016,1,15,11,15,977.0,65.0,2.7,16.0,614.0,697.66,555.1
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,740.03,585.44
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,776.68,608.49
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,810.08,628.67
2016,1,15,12,15,984.5,72.0,1.95,17.0,676.0,838.22,646.37
2016,1,15,12,30,986.0,72.0,1.8,17.0,683.0,862.93,661.46
2016,1,15,12,45,984.5,72.0,1.65,17.5,681.5,881.65,671.01
2016,1,15,13,0,983.0,72.0,1.5,18.0,680.0,896.64,677.91
2016,1,15,13,15,979.5,71.5,1.45,18.0,670.0,905.57,683.35
2016,1,15,13,30,976.0,71.0,1.4,18.0,660.0,910.65,686.4
2016,1,15,13,45,968.0,71.0,1.35,18.0,641.5,908.68,684.92
2016,1,15,14,0,960.0,71.0,1.3,18.0,623.0,902.9,681.14
2016,1,15,14,15,950.5,70.0,1.35,18.0,596.5,890.92,674.84
2016,1,15,14,30,941.0,69.0,1.4,18.0,570.0,875.35,666.26
2016,1,15,14,45,924.0,68.5,1.45,18.0,536.0,850.81,651.58
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,823.24,634.79
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.0,788.4,611.62
2016,1,15,15,30,868.0,63.0,1.2,17.0,422.0,751.16,586.52
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.0,710.33,557.96
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,661.75,523.22
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.0,602.31,480.49
2016,1,15,16,30,724.0,50.0,0.8,16.0,234.0,543.27,435.11
2016,1,15,16,45,656.0,44.5,0.7,15.5,184.0,467.71,374.64
2016,1,15,17,0,588.0,39.0,0.6,15.0,134.0,395.58,314.09
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.0,297.94,230.38
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,204.34,106.92
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,82.93,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,16.5,1.15,7.5,19.0,15.73,0.0
2016,1,16,8,0,53.0,33.0,1.2,8.0,38.0,28.01,17.13
2016,1,16,8,15,99.0,55.0,1.4,8.5,70.5,47.84,33.73
2016,1,16,8,30,145.0,77.0,1.6,9.0,103.0,77.65,55.55
2016,1,16,8,45,162.0,99.5,1.8,9.5,137.0,110.91,82.66
2016,1,16,9,0,179.0,122.0,2.0,10.0,171.0,145.9,112.28
2016,1,16,9,15,231.5,131.0,2.0,10.0,206.0,180.93,141.35
2016,1,16,9,30,284.0,140.0,2.0,10.0,241.0,220.75,175.1
2016,1,16,9,45,304.5,156.0,2.0,10.5,276.5,260.94,209.57
2016,1,16,10,0,325.0,172.0,2.0,11.0,312.0,302.98,244.97
2016,1,16,10,15,162.5,90.5,2.0,11.0,160.5,165.94,134.96
2016,1,16,10,30,0.0,9.0,2.0,11.0,9.0,8.35,1.53
2016,1,16,10,45,0.0,23.5,2.0,11.5,23.5,21.83,13.1
2016,1,16,11,0,0.0,38.0,2.0,12.0,38.0,35.33,24.54
2016,1,16,11,15,0.0,46.5,2.25,12.0,46.5,43.25,31.21
2016,1,16,11,30,0.0,55.0,2.5,12.0,55.0,51.18,37.86
2016,1,16,11,45,47.5,170.0,2.75,12.5,199.5,199.9,162.43
2016,1,16,12,0,95.0,285.0,3.0,13.0,344.0,357.65,289.01
2016,1,16,12,15,502.0,190.0,3.5,13.5,502.5,600.98,487.66
2016,1,16,12,30,909.0,95.0,4.0,14.0,661.0,829.29,661.92
2016,1,16,12,45,923.0,90.0,4.55,14.5,664.0,853.79,680.2
2016,1,16,13,0,937.0,85.0,5.1,15.0,667.0,875.16,698.08
2016,1,16,13,15,934.5,84.5,5.3,15.0,658.0,884.64,706.43
2016,1,16,13,30,932.0,84.0,5.5,15.0,649.0,890.45,712.31
2016,1,16,13,45,501.5,172.0,5.75,15.0,475.0,635.98,519.14
2016,1,16,14,0,71.0,260.0,6.0,15.0,301.0,335.2,271.34
2016,1,16,14,15,195.5,245.0,6.15,14.5,351.5,437.84,359.35
2016,1,16,14,30,320.0,230.0,6.3,14.0,402.0,538.67,444.18
2016,1,16,14,45,576.0,159.0,6.5,14.0,445.5,678.24,561.79
2016,1,16,15,0,832.0,88.0,6.7,14.0,489.0,795.92,655.98
2016,1,16,15,15,416.0,100.0,6.85,13.0,300.5,463.29,392.06
2016,1,16,15,30,0.0,112.0,7.0,12.0,112.0,107.94,86.54
2016,1,16,15,45,324.5,102.0,7.2,11.5,213.0,381.03,326.51
2016,1,16,16,0,649.0,92.0,7.4,11.0,314.0,596.37,509.89
2016,1,16,16,15,601.0,85.0,7.35,10.0,267.0,534.23,458.68
2016,1,16,16,30,553.0,78.0,7.3,9.0,220.0,473.12,407.21
2016,1,16,16,45,467.0,69.0,7.25,8.5,172.0,388.53,333.0
2016,1,16,17,0,381.0,60.0,7.2,8.0,124.0,311.05,262.84
2016,1,16,17,15,273.5,44.0,6.9,7.0,82.0,221.24,180.49
2016,1,16,17,30,166.0,28.0,6.6,6.0,40.0,134.45,78.93
2016,1,16,17,45,83.0,14.0,6.3,5.5,20.0,48.12,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,12.39,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,22.52,13.18
2016,1,17,8,15,519.5,34.5,0.85,2.5,110.0,37.96,20.96
2016,1,17,8,30,621.0,43.0,1.0,3.0,157.0,86.42,45.89
2016,1,17,8,45,679.0,48.0,1.2,4.0,206.5,137.37,83.58
2016,1,17,9,0,737.0,53.0,1.4,5.0,256.0,194.61,132.35
2016,1,17,9,15,774.0,57.0,1.5,5.5,304.0,251.5,184.41
2016,1,17,9,30,811.0,61.0,1.6,6.0,352.0,311.53,239.54
2016,1,17,9,45,832.0,65.0,1.7,7.0,395.0,368.56,291.31
2016,1,17,10,0,853.0,69.0,1.8,8.0,438.0,426.34,342.1
2016,1,17,10,15,870.5,71.5,1.9,8.5,476.0,480.9,389.37
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,535.19,434.96
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,584.38,475.22
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,631.86,513.0
2016,1,17,11,15,911.5,82.0,2.25,10.0,598.5,675.38,547.59
2016,1,17,11,30,920.0,83.0,2.3,10.0,622.0,716.78,579.9
2016,1,17,11,45,921.0,85.5,2.35,10.5,637.0,752.15,604.45
2016,1,17,12,0,922.0,88.0,2.4,11.0,652.0,784.56,626.64
2016,1,17,12,15,924.0,88.5,2.45,11.0,659.5,812.43,646.62
2016,1,17,12,30,926.0,89.0,2.5,11.0,667.0,837.1,664.37
2016,1,17,12,45,923.0,89.5,2.55,11.0,665.5,854.41,676.94
2016,1,17,13,0,920.0,90.0,2.6,11.0,664.0,868.16,687.15
2016,1,17,13,15,916.5,89.5,2.7,11.0,654.5,876.75,694.25
2016,1,17,13,30,913.0,89.0,2.8,11.0,645.0,881.72,698.96
2016,1,17,13,45,904.5,89.0,2.9,11.5,627.0,879.41,697.36
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,873.53,693.39
2016,1,17,14,15,886.5,87.5,3.05,12.0,583.5,868.55,691.16
2016,1,17,14,30,877.0,86.0,3.1,12.0,558.0,853.2,681.53
2016,1,17,14,45,642.5,135.5,3.15,12.0,470.5,712.99,579.19
2016,1,17,15,0,408.0,185.0,3.2,12.0,383.0,566.14,464.42
2016,1,17,15,15,395.5,171.0,3.05,11.5,350.5,533.87,441.35
2016,1,17,15,30,383.0,157.0,2.9,11.0,318.0,500.42,416.29
2016,1,17,15,45,363.0,144.5,2.75,11.0,284.0,449.61,376.27
2016,1,17,16,0,343.0,132.0,2.6,11.0,250.0,411.82,345.8
2016,1,17,16,15,326.5,114.0,2.25,10.0,213.5,369.32,311.73
2016,1,17,16,30,310.0,96.0,1.9,9.0,177.0,338.27,285.71
2016,1,17,16,45,276.5,79.0,1.6,8.5,140.0,286.68,241.09
2016,1,17,17,0,243.0,62.0,1.3,8.0,103.0,237.04,196.81
2016,1,17,17,15,185.5,44.0,1.3,7.5,69.0,176.09,141.58
2016,1,17,17,30,128.0,26.0,1.3,7.0,35.0,114.49,70.36
2016,1,17,17,45,64.0,13.0,1.35,7.0,17.5,39.34,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,14.3,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,24.34,14.66
2016,1,18,8,15,439.5,40.5,2.45,3.5,106.0,39.62,23.42
2016,1,18,8,30,545.0,51.0,2.4,4.0,152.0,85.73,48.16
2016,1,18,8,45,608.5,58.0,2.4,4.5,201.5,135.21,84.93
2016,1,18,9,0,672.0,65.0,2.4,5.0,251.0,191.71,132.95
2016,1,18,9,15,713.5,70.0,2.35,5.5,299.0,247.43,183.64
2016,1,18,9,30,755.0,75.0,2.3,6.0,347.0,308.11,238.93
2016,1,18,9,45,783.5,79.0,2.3,7.0,391.0,365.06,290.25
2016,1,18,10,0,812.0,83.0,2.3,8.0,435.0,423.65,341.41
2016,1,18,10,15,832.0,86.0,2.2,8.5,473.5,478.58,388.43
2016,1,18,10,30,852.0,89.0,2.1,9.0,512.0,533.59,433.82
2016,1,18,10,45,867.5,90.5,2.05,9.5,544.5,584.32,474.52
2016,1,18,11,0,883.0,92.0,2.0,10.0,577.0,634.09,513.14
2016,1,18,11,15,892.5,93.5,1.95,10.0,601.5,678.77,547.7
2016,1,18,11,30,902.0,95.0,1.9,10.0,626.0,721.48,579.93
2016,1,18,11,45,914.0,93.5,1.85,10.5,644.0,756.67,603.82
2016,1,18,12,0,926.0,92.0,1.8,11.0,662.0,792.84,627.56
2016,1,18,12,15,929.0,92.5,1.7,11.5,670.0,821.73,645.26
2016,1,18,12,30,932.0,93.0,1.6,12.0,678.0,847.45,660.54
2016,1,18,12,45,933.5,92.5,1.55,12.5,678.0,867.54,672.37
2016,1,18,13,0,935.0,92.0,1.5,13.0,678.0,884.17,681.84
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.5,893.47,686.22
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,899.08,688.11
2016,1,18,13,45,923.5,89.5,1.1,13.5,641.5,897.73,684.86
2016,1,18,14,0,918.0,88.0,1.0,14.0,624.0,892.69,679.32
2016,1,18,14,15,908.0,86.5,0.9,14.0,598.0,880.23,670.19
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,871.35,663.68
2016,1,18,14,45,887.5,82.0,0.75,14.0,539.5,849.84,649.57
2016,1,18,15,0,877.0,79.0,0.7,14.0,507.0,825.11,633.48
2016,1,18,15,15,856.5,76.5,0.7,13.5,467.5,790.03,612.2
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,752.56,588.96
2016,1,18,15,45,807.5,70.5,0.75,13.0,383.0,705.8,558.21
2016,1,18,16,0,779.0,67.0,0.8,13.0,338.0,657.71,525.6
2016,1,18,16,15,736.5,62.5,0.8,12.0,289.5,597.92,484.22
2016,1,18,16,30,694.0,58.0,0.8,11.0,241.0,538.49,439.72
2016,1,18,16,45,627.5,51.5,0.85,10.5,191.5,468.21,383.56
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,397.04,323.73
2016,1,18,17,15,447.0,35.0,1.0,9.0,96.0,301.48,241.35
2016,1,18,17,30,333.0,25.0,1.1,8.0,50.0,212.01,139.24
2016,1,18,17,45,166.5,12.5,1.25,7.5,25.0,82.39,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.5,3.3,6.5,28.5,16.68,0.0
2016,1,19,8,0,243.0,35.0,3.4,7.0,57.0,27.55,17.1
2016,1,19,8,15,347.0,48.0,3.5,7.0,101.0,43.4,27.5
2016,1,19,8,30,451.0,61.0,3.6,7.0,145.0,87.79,53.05
2016,1,19,8,45,516.5,70.0,3.75,7.5,193.0,133.84,87.07
2016,1,19,9,0,582.0,79.0,3.9,8.0,241.0,187.36,131.85
2016,1,19,9,15,626.5,85.5,4.1,8.5,288.0,240.33,179.35
2016,1,19,9,30,671.0,92.0,4.3,9.0,335.0,297.59,231.16
2016,1,19,9,45,705.5,96.0,4.55,10.0,378.5,352.73,280.74
2016,1,19,10,0,740.0,100.0,4.8,11.0,422.0,410.3,331.34
2016,1,19,10,15,370.0,117.0,5.15,11.5,278.0,292.48,240.19
2016,1,19,10,30,0.0,134.0,5.5,12.0,134.0,125.45,100.7
2016,1,19,10,45,0.0,142.5,5.9,13.0,142.5,133.69,107.14
2016,1,19,11,0,0.0,151.0,6.3,14.0,151.0,141.99,113.43
2016,1,19,11,15,0.0,157.5,6.35,14.5,157.5,148.42,118.33
2016,1,19,11,30,0.0,164.0,6.4,15.0,164.0,154.89,123.26
2016,1,19,11,45,102.0,231.0,6.5,15.5,294.0,309.08,250.85
2016,1,19,12,0,204.0,298.0,6.6,16.0,424.0,460.87,372.82
2016,1,19,12,15,207.0,300.0,6.5,16.0,429.0,473.41,382.38
2016,1,19,12,30,210.0,302.0,6.4,16.0,434.0,485.41,391.83
2016,1,19,12,45,365.5,263.0,6.35,16.5,493.0,586.53,474.15
2016,1,19,13,0,521.0,224.0,6.3,17.0,552.0,692.75,558.4
2016,1,19,13,15,587.5,197.5,6.2,17.0,563.0,728.57,587.27
2016,1,19,13,30,654.0,171.0,6.1,17.0,574.0,768.14,618.85
2016,1,19,13,45,745.0,140.5,6.0,17.0,587.0,816.87,655.55
2016,1,19,14,0,836.0,110.0,5.9,17.0,600.0,857.11,685.67
2016,1,19,14,15,424.5,153.0,5.8,17.0,402.0,553.11,451.5
2016,1,19,14,30,13.0,196.0,5.7,17.0,204.0,203.99,162.69
2016,1,19,14,45,340.0,157.5,5.6,17.5,325.5,483.81,397.3
2016,1,19,15,0,667.0,119.0,5.5,18.0,447.0,707.96,575.09
2016,1,19,15,15,687.5,111.0,5.15,17.5,426.0,703.2,571.51
2016,1,19,15,30,708.0,103.0,4.8,17.0,405.0,694.83,566.13
2016,1,19,15,45,672.5,98.5,4.45,17.0,361.5,645.03,527.69
2016,1,19,16,0,637.0,94.0,4.1,17.0,318.0,594.63,488.01
2016,1,19,16,15,590.5,87.0,3.6,16.5,271.5,533.65,439.6
2016,1,19,16,30,544.0,80.0,3.1,16.0,225.0,473.63,390.59
2016,1,19,16,45,481.5,69.0,2.7,15.5,178.5,401.14,330.16
2016,1,19,17,0,419.0,58.0,2.3,15.0,132.0,332.07,270.56
2016,1,19,17,15,312.0,44.0,2.15,14.5,89.0,241.97,192.13
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,159.49,106.18
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,57.89,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,2.65,3.5,28.5,13.9,0.0
2016,1,20,8,0,240.0,35.0,2.7,4.0,57.0,27.52,17.45
2016,1,20,8,15,342.5,48.5,2.6,4.5,101.5,43.54,28.09
2016,1,20,8,30,445.0,62.0,2.5,5.0,146.0,88.05,53.96
2016,1,20,8,45,270.5,89.5,2.45,5.5,145.0,116.46,83.84
2016,1,20,9,0,96.0,117.0,2.4,6.0,144.0,125.12,99.66
2016,1,20,9,15,110.5,135.5,2.25,6.5,171.5,153.15,123.74
2016,1,20,9,30,125.0,154.0,2.1,7.0,199.0,182.89,149.13
2016,1,20,9,45,123.0,176.0,1.95,7.5,225.0,211.58,173.62
2016,1,20,10,0,121.0,198.0,1.8,8.0,251.0,240.22,197.45
2016,1,20,10,15,123.5,215.5,1.55,8.5,273.5,266.55,218.66
2016,1,20,10,30,126.0,233.0,1.3,9.0,296.0,293.13,239.48
2016,1,20,10,45,109.0,244.5,1.05,10.0,301.5,298.19,241.93
2016,1,20,11,0,92.0,256.0,0.8,11.0,307.0,305.71,246.01
2016,1,20,11,15,94.5,266.0,0.8,11.5,320.0,322.7,258.73
2016,1,20,11,30,97.0,276.0,0.8,12.0,333.0,339.77,271.32
2016,1,20,11,45,79.0,276.5,0.8,12.5,324.0,332.28,264.41
2016,1,20,12,0,61.0,277.0,0.8,13.0,315.0,323.37,256.55
2016,1,20,12,15,34.5,242.0,1.2,13.5,264.0,268.79,213.94
2016,1,20,12,30,8.0,207.0,1.6,14.0,213.0,204.84,162.72
2016,1,20,12,45,14.5,224.0,2.0,14.5,234.0,228.02,181.62
2016,1,20,13,0,21.0,241.0,2.4,15.0,255.0,251.84,200.64
2016,1,20,13,15,20.5,237.5,2.6,15.0,251.0,248.85,198.41
2016,1,20,13,30,20.0,234.0,2.8,15.0,247.0,245.84,196.27
2016,1,20,13,45,18.0,225.5,3.05,15.0,237.0,236.25,188.85
2016,1,20,14,0,16.0,217.0,3.3,15.0,227.0,226.6,181.4
2016,1,20,14,15,33.5,226.0,3.35,15.0,245.0,265.1,213.27
2016,1,20,14,30,51.0,235.0,3.4,15.0,263.0,292.73,236.24
2016,1,20,14,45,49.0,221.0,3.45,15.0,247.0,276.67,223.76
2016,1,20,15,0,47.0,207.0,3.5,15.0,231.0,260.52,211.26
2016,1,20,15,15,243.0,179.0,3.35,14.5,285.5,410.76,338.62
2016,1,20,15,30,439.0,151.0,3.2,14.0,340.0,539.1,444.4
2016,1,20,15,45,520.5,127.0,3.1,14.0,328.5,561.39,463.13
2016,1,20,16,0,602.0,103.0,3.0,14.0,317.0,581.05,479.68
2016,1,20,16,15,554.5,95.0,2.7,13.5,270.5,519.11,430.28
2016,1,20,16,30,507.0,87.0,2.4,13.0,224.0,456.53,379.45
2016,1,20,16,45,431.5,76.5,2.15,12.5,176.5,379.35,315.04
2016,1,20,17,0,356.0,66.0,1.9,12.0,129.0,307.46,253.01
2016,1,20,17,15,257.0,49.5,1.75,11.5,87.0,221.48,177.79
2016,1,20,17,30,158.0,33.0,1.6,11.0,45.0,143.18,98.97
2016,1,20,17,45,79.0,16.5,1.45,11.0,22.5,49.5,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.0,15.5,3.75,9.5,30.5,12.42,0.0
2016,1,21,8,0,320.0,31.0,4.1,10.0,61.0,25.12,15.08
2016,1,21,8,15,425.5,41.5,4.45,10.5,107.0,39.49,23.19
2016,1,21,8,30,531.0,52.0,4.8,11.0,153.0,84.79,46.76
2016,1,21,8,45,603.0,58.0,5.15,11.5,203.5,133.77,81.97
2016,1,21,9,0,675.0,64.0,5.5,12.0,254.0,190.8,129.26
2016,1,21,9,15,716.5,69.0,5.9,12.0,302.5,246.89,180.13
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,308.01,236.23
2016,1,21,9,45,786.5,78.0,6.7,12.0,395.5,365.38,289.46
2016,1,21,10,0,815.0,82.0,7.1,12.0,440.0,424.41,343.37
2016,1,21,10,15,834.0,85.0,7.4,12.0,478.5,479.31,392.99
2016,1,21,10,30,853.0,88.0,7.7,12.0,517.0,534.21,441.6
2016,1,21,10,45,858.0,93.0,8.0,12.5,547.5,583.06,483.41
2016,1,21,11,0,863.0,98.0,8.3,13.0,578.0,630.13,522.79
2016,1,21,11,15,871.5,99.5,8.4,13.0,601.5,673.77,559.42
2016,1,21,11,30,880.0,101.0,8.5,13.0,625.0,715.42,593.89
2016,1,21,11,45,640.5,180.5,8.65,13.0,568.0,661.45,547.6
2016,1,21,12,0,401.0,260.0,8.8,13.0,511.0,576.18,475.32
2016,1,21,12,15,648.0,181.5,8.75,13.0,591.5,711.46,588.83
2016,1,21,12,30,895.0,103.0,8.7,13.0,672.0,838.29,689.73
2016,1,21,12,45,895.5,102.5,8.65,13.0,671.5,857.65,704.17
2016,1,21,13,0,896.0,102.0,8.6,13.0,671.0,873.59,716.39
2016,1,21,13,15,631.0,185.0,8.35,13.0,583.5,758.13,625.29
2016,1,21,13,30,366.0,268.0,8.1,13.0,496.0,615.1,506.12
2016,1,21,13,45,276.0,274.5,7.9,13.5,444.0,549.93,451.72
2016,1,21,14,0,186.0,281.0,7.7,14.0,392.0,470.49,385.54
2016,1,21,14,15,534.0,185.0,7.55,14.0,484.0,685.3,566.45
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,868.21,710.58
2016,1,21,14,45,867.5,87.5,7.25,14.0,543.5,845.49,693.22
2016,1,21,15,0,853.0,86.0,7.1,14.0,511.0,819.71,674.33
2016,1,21,15,15,835.0,83.0,7.05,13.5,473.0,786.47,651.2
2016,1,21,15,30,817.0,80.0,7.0,13.0,435.0,750.77,625.88
2016,1,21,15,45,802.5,74.0,6.95,13.0,392.5,711.9,596.51
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,670.91,564.93
2016,1,21,16,15,749.0,63.0,6.5,12.0,301.5,612.4,519.58
2016,1,21,16,30,710.0,58.0,6.1,11.0,253.0,554.01,471.76
2016,1,21,16,45,663.5,50.5,5.75,10.5,204.0,488.74,415.12
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,425.22,357.57
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,330.07,271.67
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,250.75,183.45
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,98.13,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
