Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.45,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,23.2,14.13
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,37.58,21.34
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,89.49,48.64
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,141.96,87.73
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,201.19,139.06
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,259.51,193.61
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,321.12,251.75
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,380.71,307.93
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,441.78,364.2
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,497.99,414.97
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,553.77,463.87
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,606.46,508.94
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,657.96,551.8
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,703.8,589.84
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,747.39,624.71
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,785.67,652.65
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,820.93,678.05
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,850.42,699.96
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,876.54,719.3
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,897.37,733.56
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,914.53,745.15
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,924.57,752.34
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,930.74,756.8
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,931.17,756.02
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,927.73,752.57
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,916.64,744.71
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,901.89,734.3
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,878.81,718.06
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,852.52,699.45
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,817.97,675.24
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,787.49,653.98
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,742.74,620.11
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,696.32,584.46
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,637.32,538.34
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,578.38,490.64
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,504.95,427.79
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,434.22,364.74
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,340.39,281.08
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,254.94,191.14
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,103.12,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,10.95,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,24.25,15.26
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,38.01,21.9
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,86.8,46.28
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,139.4,85.14
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,198.48,135.47
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,256.18,188.26
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,317.03,244.03
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,376.03,297.04
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,436.35,349.33
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,492.2,396.91
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,547.71,442.51
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,599.52,484.02
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,649.92,523.19
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,695.34,557.12
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,738.54,587.91
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,775.75,613.01
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,809.93,635.82
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,839.26,655.7
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,865.27,673.28
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,885.77,687.09
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,902.65,698.51
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,912.55,706.56
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,918.65,712.21
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,917.36,713.42
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,912.27,712.13
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,901.32,705.91
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,886.79,697.32
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,864.24,681.83
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,838.5,664.14
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,804.75,642.26
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,775.14,623.21
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,729.74,590.93
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,682.82,556.99
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,624.83,514.51
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,566.92,469.9
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,494.78,411.25
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,425.26,352.01
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,338.52,275.91
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,255.68,191.98
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,117.91,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,12.29,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,24.94,15.68
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,38.54,22.53
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,86.22,46.81
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,132.0,83.44
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,175.27,123.22
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,226.17,169.8
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,279.42,218.84
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,329.15,264.27
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,379.45,309.12
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,456.88,375.16
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,544.16,448.45
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,595.98,491.12
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,646.57,531.64
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,592.94,485.9
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,504.27,410.87
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,655.38,535.09
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,802.98,650.43
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,831.73,670.93
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,857.25,689.52
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,781.78,631.13
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,680.97,548.24
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,688.07,554.41
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,693.18,558.7
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,806.27,648.23
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,897.91,715.08
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,893.03,711.45
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,877.52,700.64
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,857.37,686.55
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,833.85,670.05
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,799.29,644.29
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,762.29,616.66
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,713.49,580.11
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,663.58,542.29
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,604.22,497.88
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,549.84,455.01
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,474.22,393.09
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,402.28,331.72
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,310.01,251.43
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,226.77,170.7
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,106.3,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,15.05,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,29.83,19.27
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,45.35,29.02
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,90.17,54.21
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,135.88,86.27
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,191.43,130.97
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,245.98,178.83
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,304.7,230.63
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,362.16,280.35
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,424.01,332.37
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,479.35,378.51
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,534.96,423.25
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,588.12,464.68
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,641.1,504.56
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,687.06,538.58
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,727.85,567.9
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,766.62,592.44
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,802.91,614.67
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,832.92,634.25
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,859.77,651.63
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,882.18,664.7
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,901.18,675.49
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,911.97,682.16
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,919.02,686.54
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,921.13,688.45
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,919.43,688.06
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,909.0,681.44
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,894.97,672.64
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,874.59,659.72
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,850.86,644.65
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,818.32,623.56
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,789.87,605.18
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,744.96,574.52
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,698.35,542.32
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,640.7,504.36
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,582.99,464.24
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,508.24,406.89
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,436.33,348.83
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,349.25,276.44
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,265.91,198.56
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,124.36,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,15.4,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,29.84,19.9
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,48.44,35.32
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,74.9,56.0
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,102.63,78.78
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,133.01,104.63
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,157.96,127.72
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,181.24,148.97
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,212.16,175.43
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,244.48,202.81
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,300.9,250.47
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,368.88,307.78
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,410.58,342.42
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,454.12,378.2
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,453.25,376.74
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,439.76,364.75
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,464.01,383.98
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,488.25,402.97
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,322.33,266.68
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,136.8,109.84
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,202.63,165.25
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,271.0,222.02
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,223.56,182.6
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,176.07,142.93
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,92.82,73.28
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.94,6.27
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,33.01,22.61
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,52.11,38.98
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,112.64,90.67
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,178.9,146.77
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,139.04,113.52
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,99.78,80.43
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,89.56,71.89
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,79.35,63.28
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,68.11,53.79
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,56.86,44.14
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,46.01,34.68
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,35.29,25.17
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,24.59,15.55
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.9,5.77
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.94,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,12.14,0.0
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,24.68,15.9
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,38.66,22.57
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,87.68,47.49
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,142.13,87.95
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,201.16,138.24
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,259.57,191.99
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,321.28,249.12
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,380.3,303.15
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,440.76,356.98
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,497.86,407.48
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,553.95,455.64
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,606.0,498.29
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,656.82,538.64
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,703.42,575.81
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,747.87,609.85
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,786.68,636.94
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,822.69,661.73
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,853.35,683.66
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,880.7,703.2
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,902.5,717.44
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,920.69,729.15
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,931.89,737.03
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,939.23,742.34
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,941.53,743.18
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,939.94,741.47
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,929.73,736.21
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,915.77,728.46
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,894.81,714.41
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,870.49,698.02
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,837.29,674.25
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,801.39,648.43
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,759.12,617.62
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,721.11,589.63
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,664.38,547.66
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,607.36,504.13
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,537.35,446.74
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,469.36,388.37
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,378.19,309.85
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,294.37,230.33
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,138.8,18.6
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,11.64,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,23.84,15.04
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,37.63,20.83
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,87.81,45.25
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,141.22,84.29
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,200.93,134.88
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,260.02,188.45
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,323.2,245.64
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,382.6,299.0
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,443.15,351.7
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,500.07,400.64
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,556.54,447.67
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,608.95,489.26
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,659.94,528.38
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,706.31,563.52
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,750.37,594.74
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,788.83,620.92
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,824.23,644.72
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,854.92,666.02
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,882.21,684.92
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,903.74,698.5
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,921.56,709.56
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,932.86,717.55
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,940.25,723.04
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,941.39,724.38
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,938.6,723.22
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,929.32,717.1
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,916.28,708.56
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,893.36,693.53
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,867.24,676.35
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,835.05,653.63
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,800.14,628.68
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,757.3,597.91
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,718.89,569.78
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,662.92,531.38
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,606.61,491.38
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,536.88,437.46
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,469.2,382.2
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,380.1,306.12
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,297.93,229.75
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,141.28,36.42
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,12.08,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,24.78,15.56
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,38.81,21.23
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,89.66,45.7
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,143.64,84.84
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,203.4,135.05
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,263.04,188.42
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,325.64,244.46
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,386.35,298.19
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,446.9,350.16
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,503.75,398.82
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,560.15,445.95
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,612.18,487.79
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,662.67,527.32
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,708.55,563.48
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,752.12,596.1
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,790.23,622.59
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,825.27,646.71
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,855.42,668.25
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,882.19,687.42
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,902.95,702.38
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,920.0,714.83
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,930.83,722.73
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,937.8,728.07
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,938.28,729.29
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,934.9,727.96
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,923.91,721.9
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,909.23,713.34
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,888.67,699.54
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,864.76,683.4
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,832.77,661.55
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,798.09,637.61
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,760.49,610.07
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,714.36,575.82
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,657.74,535.05
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,600.86,492.93
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,531.21,437.42
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,463.64,380.92
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,374.37,304.55
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,292.08,228.62
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,142.21,51.81
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,12.88,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,26.29,17.09
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,40.39,23.12
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,90.25,48.02
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,145.59,88.55
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,205.46,138.79
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,264.55,191.96
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,326.87,248.11
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,387.41,302.17
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,449.33,355.84
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,506.55,404.2
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,563.22,450.47
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,616.14,492.32
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,667.64,531.75
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,713.79,566.93
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,757.67,598.68
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,796.5,625.54
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,832.41,650.14
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,862.7,671.36
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,889.6,690.18
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,910.48,703.73
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,927.65,714.74
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,938.16,722.31
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,944.8,727.34
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,944.06,727.38
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,939.45,724.92
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,928.12,717.23
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,913.11,707.12
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,891.38,692.39
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,866.36,675.41
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,833.11,652.88
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,804.01,633.46
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,758.15,601.85
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,710.69,568.58
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,653.4,528.27
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,595.93,486.34
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,523.64,429.39
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,453.72,371.69
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,369.8,299.67
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,288.71,225.57
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,139.46,61.69
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,12.81,0.0
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,26.16,16.81
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,40.17,22.74
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,88.7,46.96
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,142.48,85.7
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,201.42,134.36
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,259.35,185.8
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,320.52,240.04
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,379.95,292.07
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,441.26,343.91
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,498.29,390.72
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,555.02,435.47
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,606.77,474.81
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,657.16,511.66
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,703.5,545.74
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,747.6,576.24
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,785.05,600.86
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,819.34,623.12
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,849.19,642.84
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,875.71,660.25
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,896.41,672.75
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,913.47,682.87
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,924.24,689.48
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,931.2,693.68
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,931.55,694.02
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,928.08,692.03
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,917.77,684.39
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,903.83,674.45
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,881.73,659.6
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,856.37,642.67
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,824.26,621.9
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,796.35,603.89
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,751.83,572.98
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,705.67,540.66
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,649.22,503.84
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,592.57,465.46
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,521.23,411.86
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,452.25,357.47
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,368.42,289.19
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,287.58,219.02
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,139.73,68.98
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
