Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,15.02,1.59
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,30.81,20.83
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,45.4,27.55
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,92.33,51.7
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,90.36,59.0
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,55.8,42.0
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,84.67,66.25
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,113.75,90.22
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,128.22,101.75
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,142.84,113.3
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,184.74,146.94
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,232.48,184.96
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,348.31,277.84
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,480.72,381.59
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,609.73,484.88
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,741.1,588.4
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,777.77,614.15
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,811.45,638.07
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,841.44,660.13
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,868.25,679.96
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,888.54,694.29
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,905.27,706.16
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,914.98,714.04
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,920.97,719.42
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,919.86,719.85
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,922.42,723.13
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,911.08,715.79
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,896.17,706.04
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,870.69,688.61
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,842.19,668.99
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,807.92,645.24
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,771.22,619.52
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,719.47,580.94
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,671.76,545.09
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,613.01,500.38
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,554.7,453.88
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,478.84,392.03
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,406.38,331.35
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,318.01,256.39
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,237.18,184.85
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,116.66,63.7
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.7,1.26
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,25.99,16.98
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,43.85,24.92
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,95.79,50.56
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,150.62,90.61
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,211.55,142.0
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,272.21,196.96
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,335.92,255.06
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,397.19,310.9
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,459.69,366.57
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,517.89,417.65
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,575.74,467.03
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,629.14,510.64
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,680.9,551.66
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,728.76,589.68
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,774.34,623.97
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,813.39,651.17
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,849.38,675.88
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,880.64,697.79
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,908.48,717.15
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,929.7,730.58
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,947.14,741.34
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,957.99,748.61
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,964.9,753.23
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,964.63,753.25
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,960.41,750.69
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,950.11,743.27
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,936.05,733.35
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,914.15,718.33
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,888.85,701.0
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,855.2,677.21
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,825.69,657.15
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,780.53,624.44
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,733.55,590.08
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,675.98,548.56
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,618.08,505.55
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,545.27,448.01
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,474.68,389.55
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,388.54,317.21
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,304.97,242.95
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,179.39,110.2
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,49.86,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,12.2,1.75
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,27.29,18.66
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,43.49,24.78
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,96.35,51.81
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,151.89,93.57
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,214.11,147.82
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,275.27,205.14
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,340.39,266.28
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,401.35,323.32
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,463.22,379.63
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,521.85,431.66
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,579.94,481.54
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,634.02,526.76
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,686.47,569.35
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,733.96,606.74
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,779.05,639.53
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,817.8,666.91
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,853.3,691.63
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,884.94,714.07
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,913.11,733.85
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,933.89,747.46
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,950.79,758.33
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,962.76,766.83
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,970.76,772.61
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,971.53,773.35
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,968.31,771.44
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,957.76,764.4
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,943.37,754.79
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,922.18,740.73
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,897.6,724.26
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,864.47,702.08
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,828.53,677.65
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,790.83,650.37
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,744.36,616.04
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,687.91,573.88
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,630.99,530.75
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,559.67,472.28
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,490.29,412.61
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,401.64,336.0
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,325.59,265.68
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,205.57,136.31
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,77.78,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,13.14,2.95
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,27.18,18.7
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,43.69,24.47
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,97.2,51.72
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,153.6,94.03
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,215.58,147.29
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,277.41,203.72
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,342.1,262.6
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,404.33,318.17
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,466.13,371.58
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,525.0,421.58
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,583.37,469.54
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,637.56,512.81
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,690.18,553.63
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,738.65,590.67
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,784.76,623.41
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,823.19,649.17
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,858.09,672.28
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,889.1,692.86
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,916.66,710.97
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,940.35,725.62
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,960.36,737.8
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,971.88,744.48
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,979.4,748.6
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,980.86,749.45
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,978.3,747.82
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,967.76,741.01
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,953.35,731.83
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,928.16,715.45
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,899.83,697.08
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,873.63,680.14
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,837.33,655.96
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,792.11,624.81
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,744.98,591.94
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,687.36,551.77
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,629.34,510.15
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,557.91,455.82
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,488.35,399.96
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,404.14,330.84
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,321.77,258.84
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,204.48,139.61
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,76.57,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.25,4.18
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,29.32,20.55
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,45.56,26.62
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,96.3,53.37
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,150.73,94.58
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,212.76,147.89
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,271.67,201.48
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,333.79,258.05
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,393.04,311.74
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,453.22,365.05
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,510.61,415.16
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,567.85,463.69
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,621.1,506.95
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,672.98,547.84
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,663.46,538.12
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,634.43,512.92
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,736.76,592.83
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,835.09,663.74
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,779.29,621.01
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,697.41,555.51
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,728.79,580.46
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,759.03,603.78
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,862.93,682.25
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,948.52,742.93
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,948.81,743.05
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,945.32,741.35
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,934.73,734.51
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,928.08,730.69
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,900.52,712.0
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,869.95,691.3
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,835.93,668.73
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,799.32,644.07
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,752.53,610.62
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,709.03,579.24
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,650.76,536.35
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,592.58,491.66
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,519.88,433.3
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,449.8,374.8
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,361.34,300.31
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,279.74,228.02
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,153.0,107.55
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,18.84,7.86
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,28.26,19.53
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,45.05,25.42
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,99.39,54.87
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,154.31,96.41
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,215.4,149.36
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,276.21,205.78
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,340.12,265.36
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,401.19,322.13
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,464.18,379.3
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,522.92,431.42
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,581.28,481.68
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,635.74,527.42
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,688.98,570.93
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,736.9,610.12
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,782.52,644.94
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,822.81,675.15
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,860.05,702.91
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,891.64,725.88
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,919.77,746.18
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,942.62,761.28
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,961.69,773.56
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,973.24,781.56
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,980.79,786.74
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,982.4,787.69
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,979.98,785.87
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,969.88,778.56
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,955.89,768.59
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,931.74,751.24
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,904.38,731.65
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,871.72,708.91
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,843.18,689.21
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,799.26,656.65
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,753.31,622.29
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,697.28,579.75
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,640.68,536.62
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,571.82,480.6
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,504.44,422.93
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,417.35,348.27
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,335.95,274.85
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,232.03,168.98
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,104.67,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,21.6,10.58
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,32.8,23.88
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,50.49,30.68
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,101.31,58.24
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,154.9,98.35
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,218.08,152.19
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,277.92,207.05
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,340.91,264.84
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,401.6,319.55
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,463.87,374.11
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,522.3,424.71
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,579.7,473.05
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,632.8,515.95
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,684.56,556.58
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,732.22,593.66
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,777.65,626.85
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,816.1,653.94
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,851.41,678.59
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,882.5,699.47
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,910.22,717.82
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,932.66,732.37
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,951.47,744.36
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,962.38,751.55
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,969.36,756.13
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,971.14,756.1
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,968.98,753.49
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,958.57,745.93
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,944.38,735.9
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,922.16,720.33
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,896.59,702.64
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,864.32,680.8
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,836.27,661.91
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,792.66,630.24
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,747.04,596.86
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,690.01,557.1
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,632.53,515.83
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,562.13,462.13
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,493.52,406.73
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,411.9,338.52
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,332.09,268.32
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,220.39,161.11
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,91.77,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,23.88,12.73
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,35.48,26.1
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,54.99,38.27
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,91.86,62.73
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,131.44,94.63
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,173.31,130.79
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,226.96,174.29
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,297.02,233.52
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,340.94,274.51
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,381.92,311.35
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,434.3,356.6
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,492.92,406.23
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,588.02,484.8
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,693.37,570.18
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,741.26,607.5
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,786.72,640.35
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,826.27,668.64
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,862.48,694.27
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,894.76,717.78
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,923.59,738.73
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,946.71,755.82
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,966.06,770.29
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,978.13,779.02
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,986.18,784.98
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,988.87,786.03
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,987.48,784.32
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,977.84,778.0
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,964.29,769.02
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,944.48,755.91
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,920.97,740.15
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,889.88,719.37
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,855.78,696.24
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,813.18,665.41
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,768.32,632.52
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,713.78,592.16
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,658.55,550.28
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,597.95,501.56
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,532.71,446.13
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,448.55,373.96
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,369.72,302.67
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,259.26,195.04
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,137.12,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,20.81,10.78
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,27.52,18.97
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,46.4,24.49
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,100.13,52.67
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,156.32,95.42
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,217.73,148.63
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,280.42,205.84
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,343.56,263.41
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,404.66,317.87
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,466.36,371.07
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,524.13,420.57
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,581.28,468.02
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,635.09,511.48
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,687.24,552.45
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,734.4,588.16
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,779.12,619.45
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,817.24,645.59
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,851.76,668.95
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,882.16,690.27
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,909.11,709.15
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,931.51,723.43
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,950.2,735.15
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,961.55,742.88
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,968.96,748.03
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,970.36,749.16
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,967.79,747.72
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,957.84,740.89
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,944.09,731.6
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,921.99,717.0
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,896.56,700.16
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,864.5,678.47
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,829.64,654.77
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,793.97,629.32
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,749.22,596.97
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,694.27,558.22
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,638.72,517.95
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,571.29,466.51
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,505.32,412.89
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,421.6,344.35
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,343.25,276.46
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,241.81,180.97
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,134.77,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,18.86,9.54
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,29.32,20.57
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,49.1,26.87
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,102.08,55.21
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,157.73,97.43
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,218.85,149.9
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,279.25,204.53
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,342.42,261.43
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,404.32,316.44
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,465.64,369.39
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,523.5,418.08
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,580.88,464.68
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,634.55,507.01
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,686.69,546.88
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,733.64,581.51
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,778.24,611.56
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,817.65,637.44
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,854.05,660.91
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,885.51,681.01
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,913.54,698.67
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,935.02,711.79
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,952.71,722.41
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,964.53,730.16
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,972.41,735.42
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,973.75,735.44
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,971.15,733.02
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,961.1,727.17
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,947.24,718.94
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,925.89,704.36
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,901.15,687.61
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,868.86,666.56
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,833.74,643.44
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,796.08,617.48
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,749.64,585.01
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,693.89,549.16
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,637.58,511.53
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,566.62,459.57
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,497.58,405.58
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,417.33,339.58
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,338.59,271.45
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,231.57,173.95
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,125.31,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,23.4,13.16
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,30.19,20.88
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,51.23,27.3
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,105.63,56.18
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,162.23,98.63
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,224.29,151.26
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,285.79,206.19
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,349.92,263.16
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,412.55,317.36
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,474.51,369.27
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,533.21,418.31
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,591.33,465.41
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,645.42,507.16
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,697.93,546.43
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,745.87,581.01
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,791.38,611.13
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,829.38,635.43
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,863.91,656.99
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,894.75,677.09
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,922.09,695.03
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,942.94,708.77
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,959.94,720.01
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,970.92,727.02
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,977.95,731.52
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,977.64,730.11
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,973.4,726.28
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,962.54,720.43
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,947.91,712.2
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,925.67,697.82
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,900.08,681.29
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,874.46,665.18
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,838.6,641.86
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,792.55,611.2
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,744.77,578.91
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,688.65,541.57
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,632.04,502.72
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,561.9,451.46
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,498.52,402.07
