Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,12.39,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,22.42,9.74
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,38.21,27.55
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,54.35,42.59
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,79.16,56.2
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,115.72,81.46
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,76.5,53.81
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,16.69,8.62
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,16.7,8.58
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,16.71,8.52
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,32.99,22.11
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,49.3,35.48
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,160.79,126.59
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,275.52,217.12
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,255.31,199.94
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,229.11,178.49
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,286.59,223.1
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,342.62,265.45
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,376.87,290.15
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,412.35,315.39
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,422.94,322.08
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,433.41,328.68
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,561.37,422.13
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,695.13,513.28
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,827.42,605.36
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,949.45,682.3
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,948.32,677.79
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,943.56,673.15
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,760.2,555.27
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,552.82,410.74
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,724.15,539.88
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,864.23,636.36
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,829.91,616.21
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,793.29,596.46
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,746.86,568.88
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,699.15,539.47
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,642.33,501.91
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,585.55,462.34
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,517.74,412.75
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,449.06,360.45
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,370.5,298.83
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,297.91,239.02
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,210.23,164.39
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,131.64,87.13
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,45.52,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,12.39,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,21.09,9.66
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,27.91,18.66
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,34.46,25.01
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,36.54,18.41
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,20.4,11.94
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,22.72,13.9
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,25.05,15.82
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,42.74,30.83
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,60.47,45.74
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,67.02,51.1
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,73.57,56.44
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,83.88,64.9
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,94.16,73.31
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,126.67,100.12
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,159.55,127.04
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,188.83,150.93
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,218.74,175.24
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,324.99,262.23
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,431.33,347.98
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,368.81,297.59
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,294.35,237.09
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,417.17,338.28
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,546.37,442.63
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,376.31,305.6
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,208.19,166.92
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,247.53,199.54
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,287.9,232.77
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,271.0,219.62
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,254.01,206.38
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,317.54,259.99
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,369.3,303.73
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,256.48,210.99
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,139.06,112.33
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,175.09,143.69
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,224.11,185.83
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,188.9,156.78
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,165.8,137.68
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,141.04,116.87
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,116.55,95.91
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,90.78,73.43
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,65.27,50.85
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,43.4,31.22
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,20.43,9.79
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,10.48,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,11.91,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,21.91,11.37
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,28.97,20.29
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,35.78,27.02
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,73.13,38.2
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,131.83,75.44
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,191.92,124.61
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,259.92,185.4
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,324.33,245.75
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,390.56,307.17
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,454.23,365.26
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,518.87,422.51
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,579.91,474.93
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,639.95,524.77
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,695.51,569.7
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,749.34,611.67
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,799.34,647.31
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,846.64,680.43
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,888.51,709.1
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,926.64,734.74
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,959.64,757.59
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,988.9,777.67
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,1012.19,792.27
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,1031.44,804.02
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,1044.91,812.96
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1054.15,819.05
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,1055.97,820.11
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,1053.49,818.35
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,1044.04,811.9
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,1030.43,802.75
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,1011.25,790.27
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,988.18,775.18
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,956.35,753.14
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,921.2,728.78
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,879.64,700.1
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,835.53,669.35
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,781.4,630.95
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,726.0,591.33
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,661.56,542.58
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,597.73,492.17
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,523.81,431.96
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,448.34,367.48
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,349.87,281.36
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,261.71,188.44
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,104.56,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,12.39,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,22.75,12.49
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,29.26,20.42
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,35.58,26.55
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,74.28,38.26
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,132.8,75.37
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,193.59,124.97
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,258.49,182.25
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,321.87,240.07
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,389.05,300.28
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,451.75,354.88
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,514.66,407.58
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,574.39,456.53
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,633.28,503.06
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,687.92,544.8
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,740.67,583.78
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,788.84,617.67
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,834.44,648.89
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,874.24,674.43
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,910.76,697.4
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,942.35,718.49
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,970.32,737.11
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,991.41,751.52
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1008.52,763.4
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,1020.04,771.28
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,1027.46,776.61
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,1027.59,777.63
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,1023.62,776.14
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,1013.08,770.38
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,998.63,762.13
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,973.54,746.7
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,945.16,729.05
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,912.41,709.64
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,884.12,693.22
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,839.8,665.21
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,793.39,635.16
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,737.86,596.51
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,681.51,556.39
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,613.99,506.44
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,547.58,454.04
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,471.01,391.51
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,395.24,326.72
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,298.55,242.01
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,213.32,156.52
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,80.94,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,13.82,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,23.44,13.74
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,30.59,21.98
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,37.42,28.64
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,76.15,41.59
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,132.85,78.43
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,193.83,128.35
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,256.55,183.58
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,318.57,239.8
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,382.94,297.11
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,444.62,350.88
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,506.94,403.23
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,566.29,450.96
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,624.33,495.67
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,678.13,535.35
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,730.29,572.14
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,777.89,604.51
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,823.08,633.75
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,863.16,657.69
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,900.24,679.1
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,930.95,697.92
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,958.16,714.38
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,980.31,726.15
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,998.69,735.49
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,1009.95,742.69
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,1017.21,747.58
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,1018.4,748.39
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,1015.57,746.86
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,1005.56,741.4
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,991.7,733.69
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,970.63,723.18
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,946.03,710.3
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,913.05,690.23
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,877.16,668.15
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,840.49,645.97
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,794.38,616.78
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,738.71,579.23
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,682.24,540.33
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,615.17,492.96
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,549.19,443.24
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,472.93,384.45
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,397.49,322.85
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,300.55,240.63
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,215.06,158.3
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,81.77,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,14.77,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,25.15,15.21
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,33.56,24.26
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,41.55,31.87
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,79.8,44.97
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,134.25,80.42
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,190.69,126.3
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,251.55,179.36
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,314.11,235.29
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,376.68,290.68
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,437.0,342.64
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,497.93,393.32
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,555.39,440.35
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,612.53,485.66
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,665.65,526.59
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,717.23,565.23
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,763.89,599.82
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,804.74,628.42
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,842.51,653.71
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,877.35,676.74
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,907.66,697.49
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,934.69,715.97
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,954.81,728.67
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,971.27,738.95
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,981.97,746.03
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,988.89,750.7
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,987.79,750.47
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,991.29,753.64
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,980.24,746.52
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,965.52,737.11
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,942.63,722.61
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,916.47,705.93
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,882.88,684.98
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,846.59,661.98
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,800.58,630.45
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,757.55,600.9
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,701.27,561.09
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,644.68,520.31
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,577.04,469.15
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,511.08,417.24
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,430.62,352.66
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,354.98,289.29
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,261.05,208.79
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,178.94,132.02
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,66.01,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,14.72,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,29.04,18.42
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,39.11,28.75
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,50.36,39.16
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,82.34,57.53
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,96.27,76.18
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,73.32,56.52
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,47.4,34.41
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,73.55,56.1
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,99.3,77.11
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,109.13,84.62
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,119.01,92.07
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,161.97,126.58
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,205.92,161.51
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,219.27,171.47
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,232.8,181.54
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,251.06,195.26
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,269.65,209.11
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,308.65,238.77
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,343.08,264.56
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,356.82,274.76
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,370.72,285.11
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,579.44,447.01
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,785.89,598.68
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,792.16,601.41
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,796.18,603.62
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,615.1,469.57
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,416.71,318.25
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,706.77,544.0
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,948.73,716.06
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,921.9,696.57
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,892.11,677.08
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,863.06,658.14
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,826.52,633.92
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,781.82,603.81
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,735.53,572.28
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,679.26,534.07
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,622.84,494.59
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,555.94,444.24
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,490.66,393.62
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,410.74,331.23
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,334.53,269.03
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,244.74,193.07
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,166.07,121.52
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,76.37,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,17.43,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,33.94,22.8
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,48.89,37.02
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,60.81,47.9
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,97.82,63.69
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,146.2,96.25
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,136.98,98.83
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,98.55,76.45
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,112.5,87.52
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,126.54,98.43
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,159.34,124.23
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,193.19,150.52
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,202.22,156.95
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,211.16,163.31
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,253.01,195.38
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,300.63,231.37
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,330.09,253.51
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,360.52,276.3
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,607.12,467.49
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,856.48,646.86
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,734.07,555.01
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,575.92,434.83
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,645.51,487.64
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,706.4,532.7
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,691.45,521.53
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,674.58,509.44
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,826.03,624.76
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,962.3,720.92
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,950.44,712.71
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,935.13,703.45
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,902.84,682.95
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,862.54,656.89
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,826.24,634.45
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,787.82,610.2
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,739.0,576.91
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,685.06,538.86
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,627.39,497.4
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,570.38,455.48
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,502.31,403.19
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,436.85,351.63
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,359.19,290.02
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,287.24,230.83
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,197.72,155.64
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,125.04,91.72
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,58.1,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,15.77,0.0
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,31.16,20.46
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,42.28,31.12
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,52.93,40.86
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,88.2,52.47
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,135.07,82.48
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,187.04,129.11
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,229.45,168.79
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,296.48,220.67
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,384.85,291.49
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,401.5,310.37
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,393.02,305.85
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,499.62,390.75
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,625.86,490.46
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,680.45,533.35
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,734.04,574.94
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,781.6,609.31
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,826.8,641.6
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,867.15,670.5
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,904.7,697.4
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,935.74,719.19
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,963.28,738.58
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,985.5,754.31
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,1003.95,767.54
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,1014.94,775.12
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,1021.9,780.08
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,1023.71,781.91
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,1021.48,781.12
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,877.66,679.64
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,701.55,545.24
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,678.97,530.14
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,654.7,513.22
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,788.11,621.0
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,883.15,692.73
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,841.96,663.86
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,798.36,633.63
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,743.53,594.83
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,687.81,554.74
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,626.05,509.11
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,564.61,461.3
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,486.03,397.77
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,415.73,338.41
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,324.07,259.52
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,242.2,183.74
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,111.92,1.19
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,12.83,0.0
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,26.0,16.95
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,32.53,23.51
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,38.76,29.37
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,87.51,46.93
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,148.08,88.87
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,206.78,137.68
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,269.18,192.71
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,330.58,247.94
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,394.05,304.02
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,454.17,356.13
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,514.14,406.35
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,572.26,453.45
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,629.15,498.06
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,680.22,537.09
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,729.12,573.41
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,774.73,605.36
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,818.01,634.59
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,853.72,658.17
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,886.08,679.29
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,915.78,698.11
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,942.17,714.58
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,958.02,724.59
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,977.86,737.51
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,987.55,744.24
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,993.48,748.63
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,988.53,744.71
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,979.83,738.44
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,967.24,731.16
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,951.13,721.58
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,930.88,709.23
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,907.21,694.55
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,872.94,671.77
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,841.08,650.69
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,791.5,616.99
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,740.88,582.16
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,684.21,542.52
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,627.39,501.67
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,557.75,449.04
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,490.17,396.58
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,408.33,331.76
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,335.81,271.78
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,245.27,194.83
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,165.84,124.51
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,79.08,9.23
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
