Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.7,3.18
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,35.03,24.04
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,41.34,30.42
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,48.1,36.69
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,94.25,53.58
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,148.85,90.56
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,204.42,134.21
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,271.03,190.11
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,333.17,245.24
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,397.52,301.57
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,462.06,356.97
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,526.07,410.68
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,585.43,459.9
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,644.07,507.34
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,698.6,549.58
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,751.56,589.13
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,799.52,623.26
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,844.97,655.28
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,886.53,683.13
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,925.15,708.64
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,957.32,730.42
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,985.9,749.64
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,1008.96,765.28
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1028.14,778.32
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,1039.81,785.99
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,1047.32,790.95
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,1049.45,792.68
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,1047.37,791.72
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,1037.97,785.59
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,1024.52,776.86
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,1002.0,762.03
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,975.96,744.89
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,943.95,724.79
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,908.79,702.44
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,866.15,674.57
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,821.13,644.7
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,767.81,607.1
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,719.45,572.68
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,654.21,525.22
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,589.61,476.64
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,511.5,415.73
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,437.02,354.63
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,341.35,273.17
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,255.28,195.14
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,121.02,30.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.04,2.29
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,26.55,17.61
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,31.77,22.84
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,42.16,32.37
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,95.12,50.12
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,155.25,91.68
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,216.66,142.65
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,281.85,199.59
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,346.07,256.66
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,414.0,315.55
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,476.58,368.18
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,539.06,418.76
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,598.35,465.99
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,656.67,510.83
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,710.2,549.6
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,761.56,585.02
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,809.41,615.58
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,854.66,643.82
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,892.58,667.12
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,927.03,687.93
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,957.91,707.62
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,985.21,724.96
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,1006.07,736.76
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,1023.02,746.13
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,1033.51,752.94
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,1039.95,757.37
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,962.96,708.54
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,863.0,641.89
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,950.18,704.51
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,1009.9,744.46
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,987.46,730.94
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,961.54,715.96
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,928.47,695.73
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,899.98,678.55
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,724.55,558.63
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,538.33,421.12
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,631.63,497.05
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,695.03,545.39
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,628.23,496.93
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,566.42,450.47
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,487.12,391.57
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,412.13,332.45
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,317.94,254.07
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,233.86,179.57
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,110.9,36.72
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,18.92,7.04
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,36.41,26.09
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,55.09,43.29
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,74.03,60.35
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,103.83,77.57
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,136.55,102.37
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,180.13,130.25
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,250.49,182.59
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,317.39,236.04
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,400.41,302.69
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,461.26,352.88
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,522.73,401.82
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,580.79,446.98
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,638.3,490.3
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,689.91,528.16
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,740.51,564.3
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,786.88,595.39
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,830.91,624.39
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,869.14,649.24
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,904.35,671.96
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,934.49,692.2
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,961.24,710.28
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,980.87,722.75
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,996.73,732.88
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,1007.26,740.3
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,1013.93,745.39
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,1011.09,744.81
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,1004.42,741.91
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,993.2,735.44
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,986.87,732.41
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,955.41,712.99
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,921.07,691.73
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,886.32,670.79
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,854.02,651.38
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,807.32,620.65
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,759.15,588.55
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,702.42,550.4
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,645.45,511.2
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,575.65,459.25
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,507.8,407.28
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,427.98,345.34
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,351.09,283.14
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,260.78,207.76
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,181.28,138.5
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,87.57,33.83
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.84,4.95
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,29.68,20.1
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,47.25,36.16
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,64.64,51.87
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,84.38,66.06
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,104.48,82.71
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,166.14,122.62
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,266.84,197.88
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,286.88,221.81
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,284.81,224.51
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,221.0,174.63
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,142.03,110.67
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,151.68,118.26
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,161.48,125.88
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,137.4,106.08
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,113.0,86.12
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,117.31,89.29
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,121.64,92.45
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,100.97,75.7
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,80.3,59.01
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,82.65,60.86
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,85.01,62.73
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,53.66,37.53
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.36
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.37
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,213.74,165.26
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,417.35,321.6
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,280.53,216.39
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,140.04,106.07
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,355.39,278.66
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,555.42,432.91
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,436.78,341.66
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,307.65,240.79
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,549.04,437.29
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,734.02,581.31
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,465.27,374.11
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,180.64,142.51
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,154.69,122.07
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,129.16,101.35
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,102.59,79.6
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,76.42,57.8
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,53.22,38.23
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,29.31,17.9
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.38,1.7
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.39,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.77,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.09,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.41,0.61
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.73,2.59
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.05,4.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.9
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,113.8,89.08
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,129.62,101.53
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,145.55,113.93
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,182.51,143.11
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,221.02,173.25
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,191.17,149.07
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,159.62,123.49
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,168.94,130.72
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,178.43,138.07
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,226.36,175.85
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,275.4,214.09
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,327.74,254.22
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,376.37,290.98
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,392.9,303.44
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,409.66,316.15
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,437.56,337.67
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,466.04,359.55
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,296.03,229.41
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,123.18,93.03
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,205.13,158.31
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,289.86,224.7
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,171.6,132.16
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,57.8,41.16
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,37.25,24.64
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,16.74,8.01
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,19.53,10.32
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,22.31,12.64
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.86,6.57
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.31,7.05
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,23.2,13.68
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,19.94,11.05
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,16.69,8.38
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.97,5.28
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.26,2.14
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.48,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.7,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.85,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,47.86,34.32
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,90.73,69.42
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,205.6,157.38
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,351.67,270.95
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,362.77,281.91
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,357.98,278.45
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,338.71,262.74
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,309.27,238.51
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,370.35,284.95
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,439.88,336.78
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,545.6,417.33
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,656.74,499.86
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,629.26,476.69
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,586.88,443.2
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,639.54,481.58
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,685.29,514.18
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,630.62,473.09
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,582.45,436.61
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,797.97,599.91
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,992.81,734.17
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,991.58,730.95
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,986.61,727.14
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,975.5,719.87
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,960.83,710.45
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,929.47,689.21
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,901.14,670.2
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,866.79,648.44
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,830.07,625.02
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,784.38,595.59
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,737.26,564.8
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,681.18,526.98
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,624.97,487.73
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,558.47,439.63
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,493.61,391.26
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,412.84,329.69
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,341.14,272.54
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,255.84,201.97
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,180.13,137.02
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,89.3,46.8
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.48,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.65,3.69
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.82,6.85
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,19.47,10.8
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,24.12,14.7
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,16.56
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,28.79,18.39
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,25.08,15.23
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,21.37,12.09
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,25.1,15.08
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,28.83,18.05
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,37.23,24.85
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,45.64,31.63
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,37.72,25.12
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,29.81,18.65
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,62.96,45.44
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.23,72.04
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,89.69,66.71
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,83.12,61.42
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,175.22,134.64
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,269.68,208.05
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,287.2,221.42
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,304.97,235.2
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,226.37,174.44
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,148.24,113.14
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,143.51,109.55
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,138.76,105.86
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,146.67,112.31
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,154.68,118.85
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,116.63,88.73
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,79.26,58.86
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,81.57,60.9
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,83.89,62.95
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.72,67.06
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,93.81,71.42
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.3
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,37.16,25.39
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,32.03,21.26
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,26.91,17.07
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,21.79,12.8
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,16.68,8.46
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,11.57,4.05
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.02
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.95
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.92
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,15.86
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,32.02,21.82
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,39.01,27.69
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,83.26,64.87
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,126.2,100.2
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,74.49,56.93
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.55
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,78.27,59.62
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,135.6,106.24
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,298.84,238.69
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,479.01,380.79
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,282.2,225.82
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,61.55,45.0
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,41.01,28.17
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,185.09,145.21
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,355.49,278.98
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,214.42,167.74
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,82.21,61.35
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,103.03,78.24
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,124.02,95.15
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,164.03,127.42
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,204.72,160.03
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,319.09,251.23
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,429.41,337.39
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,339.71,267.38
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,239.44,188.2
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,189.14,148.38
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,139.36,108.4
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,87.19,66.35
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,37.21,25.36
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,56.78,41.74
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,76.37,58.17
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,61.41,45.99
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,46.47,33.69
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,39.94,28.29
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,33.42,22.84
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,27.37,17.75
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,21.32,12.58
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.29,7.3
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.26,2.0
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,12.51,4.72
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,21.33,13.12
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,32.96,23.73
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,44.6,32.49
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,57.2,43.22
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,69.59,53.62
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,81.95,63.7
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,94.38,73.67
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,51.62,37.81
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,19.52,10.72
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,30.7,19.95
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,31.17,20.23
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,27.0,16.6
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,22.35,12.71
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,24.22,14.22
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,26.1,15.73
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,32.64,20.99
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,39.18,26.23
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,85.51,63.56
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,132.45,100.89
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,234.41,181.22
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,350.93,270.37
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,509.53,391.73
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,659.59,502.01
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,420.22,324.21
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,163.1,124.39
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,451.81,353.03
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,712.28,545.4
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,517.89,400.52
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,327.26,253.98
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,428.94,335.86
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,512.35,401.25
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,287.99,228.81
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,64.23,47.28
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,300.9,245.6
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,519.46,417.06
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,462.2,371.23
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,406.51,327.59
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,345.94,279.77
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,287.78,232.22
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,207.38,165.33
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,143.87,110.59
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,70.25,41.96
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.81,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,23.68,14.25
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,39.31,28.96
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,58.68,46.54
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,78.14,60.86
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,98.14,77.32
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,119.07,94.15
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,160.39,125.55
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,210.2,164.14
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,271.78,210.92
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,349.84,271.57
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,382.44,298.09
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,409.85,319.46
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,455.94,354.76
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,503.82,390.62
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,521.72,402.17
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,535.59,410.41
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,684.44,524.84
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,841.86,636.63
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,806.16,607.29
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,743.79,557.08
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,861.55,644.59
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,970.98,715.96
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,989.84,726.18
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,1004.87,735.01
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,1014.85,741.54
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,1020.95,745.78
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,1020.18,746.4
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,1015.54,744.74
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,1004.57,738.0
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,989.87,729.05
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,968.64,716.56
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,944.01,701.95
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,738.21,563.54
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,511.93,396.03
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,679.17,528.29
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,799.44,615.95
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,576.73,454.67
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,355.56,283.19
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,485.07,389.31
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,570.71,456.09
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,495.26,397.74
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,423.57,340.8
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,336.1,268.09
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,257.13,199.35
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,151.54,98.17
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,41.68,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,25.75,16.14
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,36.38,26.4
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,39.74,29.77
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,61.34,34.83
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,115.43,63.4
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,179.23,111.26
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,240.61,162.57
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,307.0,219.65
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,371.22,276.27
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,439.14,334.58
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,501.9,386.77
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,564.77,437.24
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,623.73,484.84
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,681.51,530.38
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,735.16,570.73
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,786.71,607.07
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,833.42,639.88
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,877.38,670.6
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,916.41,696.66
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,952.13,720.31
