Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,981.55,740.46
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,1007.24,758.13
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,1026.77,770.11
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,1042.29,779.48
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,1051.73,785.75
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,1057.06,789.42
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,1054.5,788.26
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,1047.88,784.56
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,1036.6,776.85
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,1021.44,766.66
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,997.77,750.83
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,970.66,732.78
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,937.79,710.94
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,902.01,687.02
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,864.59,661.17
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,817.62,628.99
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,762.37,590.97
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,706.2,551.68
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,640.01,504.63
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,578.27,458.6
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,501.36,400.41
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,428.34,342.55
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,337.2,267.82
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,255.26,197.49
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,148.97,98.19
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,37.18,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,8.58,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,14.33,0.0
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,23.27,14.09
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,31.72,22.16
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,36.24,26.39
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,65.07,35.96
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,120.07,65.22
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,181.18,111.01
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,243.29,163.5
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,308.65,220.06
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,372.63,275.33
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,440.3,331.86
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,503.28,382.95
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,566.18,431.96
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,625.55,478.01
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,683.91,521.98
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,737.95,560.74
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,789.99,595.67
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,837.29,627.36
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,881.92,656.96
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,921.61,681.62
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,958.07,703.97
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,988.76,723.79
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,1015.8,741.24
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,1036.31,753.19
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,1052.83,762.8
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,1063.27,769.73
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,1069.58,774.18
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,1067.85,773.61
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,1062.0,770.59
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,1050.57,764.75
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,1035.21,756.53
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,1009.18,740.2
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,979.81,721.81
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,945.75,700.87
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,908.75,677.88
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,870.74,653.04
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,823.15,621.48
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,767.9,586.36
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,711.74,549.82
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,645.47,504.16
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,583.72,459.38
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,505.9,401.37
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,431.95,343.5
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,342.04,270.24
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,260.95,201.01
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,155.89,104.25
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,43.35,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,9.53,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,16.74,1.7
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,30.55,20.25
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,44.76,33.45
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,56.71,44.22
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,82.39,55.65
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,124.36,80.72
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,171.82,116.03
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,228.34,157.04
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,306.66,218.41
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,369.13,272.29
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,433.32,326.28
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,495.64,376.51
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,559.38,425.81
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,617.23,470.03
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,674.12,512.15
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,727.28,549.44
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,778.64,583.1
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,825.3,614.31
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,869.4,643.56
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,905.55,667.54
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,938.08,689.12
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,967.24,708.23
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,992.89,725.07
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,1012.89,737.09
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,1029.12,746.74
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,1038.15,754.02
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,1043.21,758.92
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,1043.13,759.42
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,1039.07,757.52
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,1026.78,749.83
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,1010.71,739.86
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,938.63,692.76
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,852.59,635.83
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,818.64,614.61
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,782.13,591.12
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,778.11,589.09
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,765.73,581.07
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,736.86,563.5
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,705.91,544.23
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,634.88,494.74
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,569.79,447.22
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,493.69,391.68
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,421.48,336.04
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,330.88,262.35
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,249.38,193.0
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,132.26,89.82
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,10.48,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,18.34,4.61
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,32.07,21.99
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,46.21,35.23
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,55.39,43.65
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,79.9,53.47
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,125.71,83.83
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,172.78,121.24
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,228.79,161.63
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,308.28,224.22
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,369.48,277.84
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,432.47,331.83
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,493.18,382.15
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,554.63,431.44
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,612.26,477.12
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,668.49,520.39
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,720.46,558.22
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,770.71,592.67
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,815.44,622.57
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,857.65,650.22
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,894.85,672.72
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,928.87,692.66
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,957.56,710.07
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,982.8,724.98
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,1000.32,733.65
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,1014.01,739.81
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,1022.73,744.23
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,1027.59,746.23
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,1024.84,742.51
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,1018.29,736.58
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,1005.78,728.46
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,998.44,723.84
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,964.88,702.96
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,928.56,680.51
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,898.61,662.99
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,860.94,640.17
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,810.0,607.49
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,758.16,573.87
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,700.91,536.18
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,643.52,497.03
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,567.6,441.73
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,492.41,385.68
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,416.81,329.3
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,346.12,274.26
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,256.89,202.08
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,170.68,130.68
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,97.23,65.63
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,16.73,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,3.34,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,6.48,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,15.29,7.38
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,24.12,15.4
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,34.82,24.94
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,45.53,32.61
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,67.16,50.58
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,88.22,67.79
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,106.84,82.56
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,125.61,97.19
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,132.99,102.5
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,140.3,107.74
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,206.25,158.74
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,275.0,210.52
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,295.38,225.26
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,315.91,240.19
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,343.26,259.75
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,371.33,279.59
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,420.03,315.05
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,471.0,351.53
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,522.86,388.61
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,570.74,422.56
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,489.25,363.8
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,411.31,306.91
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,534.08,396.93
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,650.27,478.18
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,665.47,488.47
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,679.83,499.08
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,717.45,526.1
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,740.84,543.48
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,663.14,488.78
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,571.39,424.23
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,670.46,498.98
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,762.56,565.44
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,676.74,506.82
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,607.11,459.22
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,606.55,462.37
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,614.06,470.28
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,565.05,436.89
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,516.08,403.1
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,463.49,365.07
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,411.1,326.04
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,339.19,270.69
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,281.38,224.42
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,215.4,170.02
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,155.04,118.83
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,86.64,58.77
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,22.29,9.62
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,36.71,25.63
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,51.53,39.21
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,59.81,46.73
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,89.12,57.25
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,78.28,49.96
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,40.87,28.58
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,35.76,24.18
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,30.66,19.8
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,35.32,23.57
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,40.0,27.31
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,64.27,46.89
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,88.59,66.18
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,101.15,75.85
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,113.76,85.47
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,197.11,150.13
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,282.16,213.9
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,431.94,325.83
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,583.74,433.68
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,461.26,343.15
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,315.19,234.79
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,319.51,238.31
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,323.78,240.99
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,505.84,372.46
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,674.29,485.09
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,712.51,510.56
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,738.66,529.85
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,875.89,627.94
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,996.27,706.37
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,859.94,619.74
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,712.09,518.93
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,648.17,477.53
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,570.67,424.84
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,635.38,474.88
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,692.05,517.53
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,411.06,315.5
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,127.61,95.79
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,120.13,90.98
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,112.73,85.62
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,97.11,73.57
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,81.48,61.29
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,66.34,49.28
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,51.17,36.92
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,37.16,25.17
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,23.19,13.32
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,12.97,4.27
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,13.82,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,22.78,11.6
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,37.05,27.32
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,50.67,40.41
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,67.36,55.93
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,95.04,76.73
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,119.76,84.01
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,197.02,136.07
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,253.46,185.77
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,314.72,241.09
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,375.43,296.25
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,438.28,352.11
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,500.06,405.78
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,560.47,456.95
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,617.55,503.93
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,674.1,549.15
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,727.51,590.84
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,779.87,630.39
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,825.92,664.08
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,865.32,692.55
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,904.37,719.25
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,940.8,743.78
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,970.13,764.16
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,996.07,782.06
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,1017.32,795.38
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,1034.95,806.14
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,1044.61,812.57
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,1050.37,816.39
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,1050.55,817.12
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,1046.76,815.24
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,1035.26,807.74
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,1019.99,797.75
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,998.76,783.64
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,973.94,767.09
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,948.49,751.31
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,911.89,727.34
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,867.68,696.54
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,821.25,663.85
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,766.3,625.07
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,710.42,584.94
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,648.22,537.97
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,583.63,486.78
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,507.42,425.09
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,434.86,364.11
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,346.05,286.94
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,265.75,214.8
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,165.22,122.47
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,67.94,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,20.75,10.88
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,29.77,21.11
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,38.27,29.37
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,43.23,34.06
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,80.11,45.74
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,135.23,80.55
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,199.55,132.72
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,260.51,186.7
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,324.7,244.38
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,387.98,301.21
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,452.85,357.85
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,515.17,410.81
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,577.73,462.14
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,637.28,510.52
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,695.06,556.28
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,748.29,596.43
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,799.69,632.65
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,846.21,665.5
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,890.17,696.29
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,929.45,722.63
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,965.69,746.83
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,995.64,767.62
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,1021.99,785.99
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,1043.08,799.77
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,1060.31,811.02
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,1070.21,817.99
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,1076.05,822.38
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,1076.67,823.41
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,1073.19,821.83
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,1061.26,814.65
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,1045.4,804.96
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,1024.04,791.58
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,998.97,775.72
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,965.4,754.52
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,928.78,731.11
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,886.74,702.65
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,849.02,677.18
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,794.11,639.01
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,738.05,599.81
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,674.55,553.0
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,611.22,504.72
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,535.73,444.58
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,466.81,387.17
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,379.45,312.41
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,299.82,241.3
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,194.19,145.09
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,94.65,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,21.54,12.1
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,28.73,20.3
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,35.55,26.94
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,42.82,33.71
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,83.19,45.55
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,140.88,82.17
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,203.82,133.54
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,267.46,190.29
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,333.96,250.35
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,401.78,311.11
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,467.5,368.49
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,530.63,421.17
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,593.53,471.46
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,653.06,518.3
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,711.34,562.6
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,765.19,602.07
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,816.9,636.88
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,864.19,668.98
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,908.71,698.79
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,947.69,723.48
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,983.31,745.68
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,1013.51,765.52
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,1039.97,782.88
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,1060.61,794.92
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,1077.22,804.37
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,1086.75,811.27
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,1092.09,815.63
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,1091.75,814.88
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,1087.23,811.59
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,1075.01,804.93
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,1058.77,795.77
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,1031.8,779.5
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,1001.61,761.1
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,967.64,741.13
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,930.65,718.91
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,893.97,695.64
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,847.38,665.01
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,791.79,627.67
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,735.12,588.85
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,670.12,542.0
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,605.6,493.53
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,532.03,436.17
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,458.62,376.59
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,370.48,302.58
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,290.29,232.23
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,186.64,139.15
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,89.3,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.25,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,25.05,15.11
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,36.22,26.62
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,45.79,35.69
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,49.05,38.75
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,88.22,50.71
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,142.96,85.91
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,203.27,134.54
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,267.16,190.57
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,330.86,247.49
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,393.37,303.65
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,457.29,359.68
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,518.48,411.29
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,579.84,461.25
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,637.97,507.97
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,694.22,551.93
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,746.46,591.73
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,796.87,627.63
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,841.98,659.82
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,884.49,689.89
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,921.0,714.24
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,954.21,736.08
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,982.9,755.87
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,1008.06,773.18
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,1027.15,784.72
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,1042.44,793.66
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,1051.42,799.88
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,1056.46,803.53
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,1054.49,800.89
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,1048.58,795.7
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,1035.82,787.25
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,1019.3,776.37
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,998.23,762.72
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,973.53,746.64
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,939.32,725.07
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,909.91,706.89
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,864.19,675.65
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,816.49,642.77
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,761.19,604.7
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,705.06,565.36
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,641.95,519.83
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,576.91,470.27
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,501.51,410.29
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,429.77,351.14
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,340.72,275.9
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,260.37,205.73
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,164.51,120.91
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,72.81,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.41,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.13,18.9
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.94,31.58
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,56.28,43.88
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,56.46,44.25
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,63.81,48.22
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,97.46,75.92
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,131.84,103.72
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,131.63,102.99
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,130.22,101.23
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,144.18,111.93
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,158.32,122.66
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,289.2,225.84
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,438.57,341.61
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,500.24,389.8
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,571.13,444.79
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,545.7,422.35
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,506.02,388.56
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,676.13,522.31
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,856.31,654.73
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,894.44,678.21
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,929.89,700.13
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,958.47,718.48
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,983.72,734.47
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,1002.98,744.83
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,1018.63,752.73
