Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,1027.72,757.8
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,1032.99,760.44
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,1032.34,759.71
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,1027.84,756.62
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,1015.63,748.59
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,999.76,738.63
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,981.29,727.1
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,951.19,707.86
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,917.28,686.12
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,880.65,662.49
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,837.23,634.29
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,791.8,604.45
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,740.84,570.66
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,685.6,533.23
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,622.61,489.32
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,560.53,443.52
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,485.31,386.78
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,413.84,330.63
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,327.06,259.99
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,248.68,193.72
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,137.15,99.72
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.69,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.39,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,22.78,13.77
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,29.44,20.74
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,35.76,26.82
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,42.58,33.14
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,88.51,47.7
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,145.93,85.96
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,208.46,137.91
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,271.25,194.6
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,340.88,258.08
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,405.42,317.07
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,470.96,375.38
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,534.06,430.03
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,597.02,482.76
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,656.07,530.76
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,713.83,576.27
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,767.39,616.66
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,818.72,652.89
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,865.81,686.41
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,910.11,717.56
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,948.49,742.99
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,983.45,765.74
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,1013.79,786.26
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,1040.41,804.1
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,1061.23,816.62
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,1078.03,826.4
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,1087.75,832.6
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,1093.29,836.06
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,1093.08,834.5
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,1088.68,830.25
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,1077.1,822.49
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,1061.47,812.13
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,1037.83,796.39
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,1010.63,778.32
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,977.3,755.67
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,940.86,730.87
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,897.32,701.01
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,851.39,669.31
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,803.54,636.32
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,747.74,597.62
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,683.26,551.65
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,619.16,504.47
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,543.83,445.43
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,471.39,386.32
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,387.07,315.22
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,307.44,245.35
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,204.61,154.3
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,109.62,7.54
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,40.43,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,12.63,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,25.39,16.32
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,32.34,23.5
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,38.94,29.83
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,42.63,33.21
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,90.99,49.31
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,151.29,90.08
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,212.46,139.95
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,274.39,194.52
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,338.64,251.53
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,401.87,306.99
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,466.24,361.67
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,528.95,413.18
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,588.79,460.67
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,645.91,504.27
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,701.86,545.45
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,753.61,582.17
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,803.15,614.29
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,847.86,642.48
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,889.9,668.41
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,926.34,690.67
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,959.44,710.55
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,987.95,729.2
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,1012.93,745.62
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,1030.08,756.11
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,1043.33,764.23
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,1051.53,770.71
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1055.81,774.83
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,1051.76,773.71
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,1043.84,770.25
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,1031.0,763.26
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,1014.47,753.96
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,999.55,746.24
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,972.42,730.34
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,937.34,708.69
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,899.5,685.02
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,853.91,655.7
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,806.46,624.71
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,750.82,587.54
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,698.2,551.92
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,633.15,506.36
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,569.2,458.69
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,494.48,401.9
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,423.38,345.48
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,338.03,274.6
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,260.53,207.69
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,167.31,125.92
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,79.44,12.03
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,28.26,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,17.48,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,34.04,23.69
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,46.93,36.18
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.47,48.66
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,73.92,60.68
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,99.64,79.16
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,134.33,105.09
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,177.54,137.85
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,212.34,166.06
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,247.49,194.14
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,275.42,216.27
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,303.01,237.63
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,377.03,294.65
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,463.05,360.23
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,508.88,393.93
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,555.91,427.89
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,613.42,469.56
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,673.4,512.05
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,697.21,526.56
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,717.68,538.6
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,823.28,615.49
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,932.01,687.92
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,959.71,705.28
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,984.18,721.35
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,1001.47,731.93
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,1015.16,740.3
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,1023.14,746.57
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,1027.42,750.63
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,1023.91,750.22
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,1016.7,747.54
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,1003.37,740.15
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,986.55,730.58
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,883.77,663.07
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,772.96,584.35
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,796.1,606.41
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,817.24,625.04
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,702.59,543.08
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,587.64,458.44
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,595.51,467.92
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,583.38,461.92
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,521.94,415.62
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,462.6,370.12
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,398.96,321.27
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,337.86,272.63
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,267.08,214.36
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,202.46,159.36
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,119.97,88.74
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,49.91,9.72
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,18.12,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,18.68,2.07
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,36.28,25.34
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,52.22,40.42
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,64.91,52.22
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,83.0,68.4
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,115.77,88.11
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,113.94,87.99
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,99.11,78.17
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,122.66,97.33
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,146.47,116.42
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,148.54,117.71
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,150.34,118.81
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,193.01,152.89
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,236.97,187.56
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,380.77,303.33
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,543.05,430.82
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,658.16,522.51
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,787.93,623.23
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,832.57,654.11
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,874.97,683.35
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,911.45,706.92
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,950.9,732.32
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,979.08,749.48
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,1003.87,764.2
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,1024.01,776.04
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,1040.52,785.43
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,1049.49,791.33
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,1054.57,794.76
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,1054.09,795.03
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,1049.67,792.81
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,1037.5,785.07
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,1021.58,774.96
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,999.33,760.65
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,973.57,744.03
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,940.49,722.0
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,912.17,703.37
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,869.21,674.67
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,823.94,644.17
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,769.63,607.08
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,714.34,568.99
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,652.39,525.3
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,593.86,482.04
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,519.88,424.31
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,449.14,366.98
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,365.99,297.38
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,290.02,231.16
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,192.98,146.25
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,104.5,33.85
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,37.71,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,14.01,2.05
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,28.43,19.33
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,35.2,26.08
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,41.62,32.13
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,45.98,36.06
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,98.76,54.95
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,154.56,93.78
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,218.66,146.98
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,279.63,200.82
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,343.02,256.82
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,404.98,310.97
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,468.18,364.34
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,528.32,413.56
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,589.12,461.33
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,645.87,504.11
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,701.53,544.42
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,752.0,580.04
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,800.36,611.28
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,845.07,639.03
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,887.2,664.47
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,922.76,685.55
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,955.07,704.26
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,982.99,720.72
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,1007.43,734.82
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,1023.98,743.05
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1036.72,748.97
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,1045.05,753.65
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,1049.52,756.06
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,1046.18,753.04
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,1039.02,747.88
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,1025.46,741.04
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,1008.24,732.01
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,985.02,719.19
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,966.92,709.75
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,932.83,689.77
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,895.98,667.91
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,851.12,641.29
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,804.35,612.71
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,749.63,577.91
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,697.85,544.41
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,633.12,500.4
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,569.47,454.19
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,495.33,398.13
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,424.74,342.55
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,340.14,273.57
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,263.32,208.34
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,171.5,129.2
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,89.24,33.36
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,31.63,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,11.58,1.55
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,23.2,14.33
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,39.35,29.03
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,54.87,43.04
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,72.26,58.3
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,90.17,70.2
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,86.34,66.68
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,81.62,62.41
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,85.02,64.85
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,88.36,67.2
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,121.76,94.06
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,155.31,120.65
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,175.75,136.28
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,196.72,152.22
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,202.64,156.54
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,208.58,160.91
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,218.13,167.79
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,227.78,174.72
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,183.87,140.11
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,139.27,104.91
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,170.35,128.98
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,201.87,153.06
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,157.35,118.44
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,112.55,83.41
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,127.8,95.23
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,143.17,107.02
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,158.68,119.15
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,174.31,131.38
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,143.0,106.89
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.74,82.4
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,133.4,99.49
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,155.3,116.7
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,106.45,78.72
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,58.73,41.19
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,55.44,38.78
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,52.15,36.35
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,125.1,94.92
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,202.97,156.73
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,163.95,126.41
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,125.46,96.18
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,109.91,84.05
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,94.36,71.74
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,78.27,58.93
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,62.15,45.84
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,46.5,32.87
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,31.57,20.31
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,19.94,10.31
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.26,0.55
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,18.54,10.13
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,31.57,21.86
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,44.61,33.55
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,58.37,45.62
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,71.9,54.51
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,45.07,32.05
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,17.63,9.08
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,30.19,19.48
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,42.78,29.79
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,53.52,38.49
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,64.27,47.15
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,97.81,74.07
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,131.05,100.35
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,133.56,102.09
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,136.05,103.88
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,162.42,124.45
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,189.28,145.2
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,212.53,162.94
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,236.15,180.82
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,240.37,183.6
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,244.57,186.4
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,262.11,199.81
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,279.84,213.32
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,317.23,241.41
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,366.13,277.82
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,437.98,331.65
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,511.35,385.6
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,505.1,380.33
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,498.38,375.03
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,549.6,413.91
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,586.19,441.87
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,585.96,443.0
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,584.02,443.06
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,560.59,427.94
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,535.93,411.87
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,603.62,466.83
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,660.5,512.64
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,647.12,505.6
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,632.73,497.96
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,573.61,453.79
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,515.52,409.61
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,475.44,379.86
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,431.78,345.48
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,352.35,280.01
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,279.54,217.85
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,188.13,140.05
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,105.89,49.15
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,37.72,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,15.36,5.48
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,31.44,21.47
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,38.47,28.2
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,45.13,34.32
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,52.84,41.13
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,104.61,56.78
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,164.39,99.13
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,224.97,148.68
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,285.82,201.21
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,350.51,257.17
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,416.71,313.87
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,480.49,367.04
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,542.13,416.8
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,603.89,464.82
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,661.5,509.23
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,717.82,551.46
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,769.97,587.47
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,820.02,620.11
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,865.65,650.24
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,908.55,678.17
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,945.56,701.01
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,979.21,721.45
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,1007.4,739.31
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,1031.92,754.78
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,1051.22,765.71
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,1066.6,774.18
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,1075.49,779.4
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,1080.3,782.15
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,1078.96,781.49
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,1073.52,778.4
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,1062.12,771.64
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,1046.8,762.54
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,1022.43,747.68
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,994.61,730.7
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,961.86,711.55
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,926.1,690.31
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,883.77,663.16
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,839.12,634.25
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,791.71,603.76
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,736.48,567.27
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,672.44,523.95
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,608.84,479.27
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,535.27,425.69
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,467.57,373.9
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,382.63,305.32
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,305.17,239.88
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,208.51,157.27
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,122.51,62.6
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,44.45,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,22.89,11.89
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,39.55,28.9
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,58.98,46.86
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,77.94,64.16
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,97.71,77.34
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,124.59,97.33
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,152.59,106.76
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,228.2,158.86
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,160.9,118.88
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,55.83,41.33
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,143.34,113.62
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,230.53,184.16
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,125.92,98.57
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.5
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.01
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,56.45,40.84
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,95.28,72.27
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,98.14,74.46
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,101.01,76.7
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,262.38,205.59
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,427.25,332.39
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,319.52,249.05
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,204.83,159.07
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,186.09,144.36
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,167.18,129.37
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,207.97,161.88
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,249.35,194.59
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,277.52,216.9
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,306.11,239.51
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,312.86,245.58
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,319.66,251.82
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,651.51,519.97
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,921.57,725.97
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,682.84,544.84
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,424.49,339.67
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,533.59,432.14
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,617.3,502.96
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,579.56,475.62
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,539.68,446.47
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,471.07,391.96
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,417.81,348.61
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,358.28,299.85
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,301.11,251.8
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,242.49,201.26
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,186.96,152.03
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,119.91,92.61
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,56.99,29.69
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,20.18,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,10.48,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,19.22,9.89
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,29.25,20.54
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,34.26,25.51
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,39.05,29.99
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,56.19,35.45
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,112.29,61.45
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,170.81,104.36
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,233.49,157.58
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,296.77,213.61
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,365.84,273.77
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,429.49,329.21
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,493.78,383.23
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,555.22,433.17
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,616.19,480.78
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,673.95,524.8
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,730.26,566.37
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,782.6,602.56
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,832.74,635.65
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,877.89,666.13
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,920.21,694.48
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,957.9,718.18
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,992.21,739.47
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,1020.11,757.5
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,1044.27,773.11
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,1063.13,785.74
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,1078.01,795.91
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,1086.83,801.88
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1091.54,805.35
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,1089.61,803.13
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,1083.58,798.46
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,1071.47,792.66
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1055.42,784.43
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,1029.07,768.39
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,999.41,750.22
