Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,966.08,729.21
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,929.76,706.12
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,885.91,677.72
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,846.45,652.21
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,792.38,616.35
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,737.15,579.15
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,673.85,534.22
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,610.9,488.02
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,537.9,432.48
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,470.75,379.2
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,387.27,311.07
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,310.75,245.86
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,215.54,164.57
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,131.73,75.95
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,47.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,20.42,11.03
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,30.83,21.55
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,36.17,26.77
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,41.26,31.5
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,56.46,33.98
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,116.15,63.96
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,174.06,106.04
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,236.25,157.86
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,298.78,211.98
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,363.7,267.47
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,430.35,323.7
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,494.29,375.93
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,555.72,424.25
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,616.75,470.27
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,674.49,512.33
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,730.9,551.89
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,782.75,586.18
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,832.43,617.29
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,877.62,646.65
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,920.03,673.99
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,957.72,698.65
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,992.13,721.19
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,1020.25,739.18
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1044.69,754.93
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1063.39,766.21
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,1078.15,775.12
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,1086.88,780.79
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,1091.52,784.1
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,1090.04,784.29
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,1084.46,782.1
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,1071.86,775.09
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,1055.36,765.78
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,1032.51,752.52
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,1006.07,737.03
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,972.49,717.83
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,935.89,696.56
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,891.88,669.2
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,845.62,640.03
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,798.29,609.52
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,743.12,573.0
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,679.44,529.0
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,616.11,483.72
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,543.01,430.6
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,475.64,379.25
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,393.06,312.89
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,317.21,249.07
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,221.48,168.14
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,137.71,81.95
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,50.11,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,22.56,13.04
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,33.33,23.79
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,38.95,29.2
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,44.3,34.07
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,60.95,36.71
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,115.72,63.75
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,177.09,109.15
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,238.7,160.64
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,300.28,214.59
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,364.33,270.42
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,427.38,324.56
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,493.76,379.43
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,554.04,427.18
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,614.0,472.73
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,670.58,514.83
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,725.81,554.44
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,777.3,587.89
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,826.67,617.77
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,871.14,646.37
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,912.87,672.8
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,949.03,693.85
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,981.92,712.51
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,1010.02,729.29
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1034.52,743.7
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,1052.84,752.66
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,1067.3,759.2
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,1075.32,763.29
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,1079.33,765.02
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,1077.28,763.73
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,1071.22,760.15
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,1058.18,751.8
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,1041.3,741.25
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,1018.22,727.57
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,991.64,711.81
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,958.03,691.63
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,921.5,669.57
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,877.54,642.56
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,838.08,618.34
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,784.46,584.97
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,729.73,550.33
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,667.69,510.14
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,605.95,468.2
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,535.77,418.54
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,465.85,366.62
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,384.29,302.55
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,309.39,240.7
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,216.16,162.68
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,135.09,81.99
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,48.84,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,11.91,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,22.38,12.94
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,32.22,22.57
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,37.49,27.62
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,42.5,32.2
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,61.55,35.51
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,121.39,66.87
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,179.62,109.55
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,241.98,161.37
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,304.07,214.85
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,368.43,269.64
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,434.33,325.27
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,497.43,377.12
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,558.39,425.66
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,618.96,472.25
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,675.91,515.87
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,731.5,557.41
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,782.85,592.87
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,832.03,625.37
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,876.75,655.53
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,918.71,683.68
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,954.99,706.61
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,988.01,727.4
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,1015.78,745.79
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1039.89,761.84
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,1058.27,773.1
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,1072.75,781.92
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,1081.24,788.14
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,1085.69,791.9
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,1082.54,790.88
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,1075.36,787.39
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,1062.71,781.22
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,1046.21,772.64
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,1022.04,757.88
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,994.42,740.87
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,960.65,720.44
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,923.96,697.94
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,870.52,662.25
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,809.05,620.63
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,771.4,596.23
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,731.08,569.81
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,667.72,526.15
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,604.88,481.0
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,535.19,428.06
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,465.67,373.3
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,382.66,305.8
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,306.63,241.41
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,214.45,162.7
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,134.88,84.26
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,48.58,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.24,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.2,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,30.19,19.54
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,49.1,37.19
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,66.71,53.19
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,85.42,69.79
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,106.08,81.09
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,138.67,102.81
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,169.58,116.11
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,238.01,163.68
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,294.88,212.56
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,360.53,269.08
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,421.83,322.58
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,484.54,376.09
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,502.48,391.98
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,496.28,386.16
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,598.7,468.36
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,721.27,564.95
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,774.37,603.0
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,826.08,638.31
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,873.36,670.85
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,918.21,701.33
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,959.42,727.82
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,997.94,752.15
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,1027.73,771.5
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1053.92,788.37
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1077.6,802.29
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1097.49,813.65
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,1106.64,819.17
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,1111.61,822.07
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1111.66,820.63
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1107.43,816.55
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1095.22,810.67
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,1078.94,802.25
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,1049.11,783.22
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,1016.22,762.24
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,981.85,739.49
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,944.47,714.7
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,902.49,687.05
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,857.79,657.36
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,810.51,625.81
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,755.46,588.72
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,693.63,546.01
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,631.61,501.88
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,559.19,446.77
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,489.16,391.4
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,407.82,325.06
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,335.73,263.37
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,241.1,183.19
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,159.71,102.76
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,58.58,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.63,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.86,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,31.5,20.95
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,48.27,36.54
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,66.6,53.13
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,84.35,68.86
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,107.37,81.72
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,139.92,104.32
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,176.35,126.64
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,230.37,165.36
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,291.92,210.44
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,380.19,279.25
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,446.35,335.06
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,509.62,387.03
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,570.82,434.9
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,631.82,480.74
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,689.03,522.95
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,744.71,562.69
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,795.6,596.6
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,844.0,627.52
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,888.59,656.75
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,930.35,683.86
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,961.37,702.3
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,988.01,717.82
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,1014.6,734.13
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1037.64,748.09
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,1003.55,725.55
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,946.69,684.3
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,957.31,691.74
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,965.1,696.85
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,965.16,697.34
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,962.15,695.97
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,901.12,654.28
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,840.62,612.89
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,870.18,636.32
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,898.11,657.12
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,867.07,636.63
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,832.87,614.53
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,705.5,526.67
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,579.99,436.99
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,592.71,449.84
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,585.51,447.55
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,596.65,458.1
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,592.29,456.7
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,518.74,404.01
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,448.36,351.75
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,366.21,287.45
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,290.98,225.9
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,201.55,151.74
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,124.89,80.65
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,44.43,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,9.05,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,15.93,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,30.26,20.16
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,44.94,33.99
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,55.0,43.33
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,64.56,51.94
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,103.04,75.21
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,142.64,106.82
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,175.62,122.57
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,245.27,172.06
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,296.2,217.65
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,345.5,261.36
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,398.53,307.09
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,446.22,346.77
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,485.69,378.24
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,517.71,402.38
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,541.52,419.03
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,558.82,429.89
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,617.62,473.69
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,683.97,522.08
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,730.37,555.08
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,776.79,587.68
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,769.27,578.62
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,752.13,563.02
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,760.46,567.49
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,766.74,570.33
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,743.35,551.05
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,707.12,523.45
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,616.77,458.16
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,511.83,381.44
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,538.75,402.21
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,578.4,431.29
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,474.66,356.16
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,384.01,289.29
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,444.81,336.61
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,517.95,391.73
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,528.85,402.42
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,536.95,411.4
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,681.94,525.24
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,787.52,605.58
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,733.08,568.64
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,678.17,531.65
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,613.55,484.54
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,550.2,437.12
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,478.57,382.74
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,407.06,326.65
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,324.57,259.74
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,250.54,197.72
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,170.08,129.75
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,101.43,66.93
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,34.46,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.67,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.98,0.25
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,33.23,22.75
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,52.43,40.46
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,70.88,57.17
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,85.11,69.81
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,50.02,35.95
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,41.35,29.22
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,78.23,59.68
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,187.5,140.71
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,341.89,259.53
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,276.85,214.62
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,181.07,140.55
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,203.03,157.45
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,225.46,174.4
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,252.3,194.6
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,279.7,215.0
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,286.28,219.32
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,292.74,223.6
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,181.69,138.03
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,69.18,49.55
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,61.24,43.17
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,53.29,36.77
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,141.27,106.09
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,230.62,175.13
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,375.72,285.22
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,519.6,390.65
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,791.46,597.37
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,1031.37,766.18
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,1026.97,761.1
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,1018.98,755.39
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,1004.88,748.38
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,987.37,739.17
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,961.2,722.99
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,937.74,708.7
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,902.56,685.92
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,865.04,661.44
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,819.83,631.31
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,773.1,599.82
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,718.45,562.61
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,663.47,523.93
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,601.3,477.77
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,540.08,431.27
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,464.37,372.61
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,397.35,319.14
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,320.46,256.19
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,250.51,197.13
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,169.62,128.7
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,93.96,61.77
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,34.27,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.11,4.89
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,33.7,23.05
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,48.64,36.88
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,58.17,45.62
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,67.22,53.65
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,60.85,40.52
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.27
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,60.47,44.82
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,69.82,52.26
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,86.98,65.86
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,103.86,79.0
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,112.67,85.65
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,121.52,92.27
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,135.49,102.71
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,149.65,113.18
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,148.18,111.79
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,146.66,110.4
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,151.86,114.09
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,157.16,117.85
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,202.35,152.7
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,248.24,187.72
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,280.78,212.29
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,313.76,237.07
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,281.5,213.0
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,248.82,188.51
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,186.52,140.6
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,124.08,92.03
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,122.69,91.02
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,121.29,89.97
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,216.67,164.24
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,314.43,238.81
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,310.08,235.75
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,305.66,232.88
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,293.62,223.8
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,281.52,214.7
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,282.32,216.0
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,295.38,226.69
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,290.81,224.04
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,285.9,221.17
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,192.95,149.15
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,114.69,87.1
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,100.17,75.8
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,85.64,64.32
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,71.62,53.23
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,57.66,41.98
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,44.6,31.26
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,31.56,20.37
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,20.4,10.91
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.28
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.84
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,53.46,38.85
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,97.13,74.34
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,153.58,113.78
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,230.09,169.84
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,259.06,195.61
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,276.2,210.75
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,344.37,261.83
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,430.67,327.05
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,362.58,276.02
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,275.32,208.05
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,467.44,356.9
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,698.69,527.13
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,749.42,560.97
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,799.59,592.96
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,838.78,616.14
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,878.6,639.2
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,915.65,660.14
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,950.24,679.01
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,977.11,694.36
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,1000.73,707.54
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,1020.44,717.73
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,1036.66,725.78
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,1044.8,730.4
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,1049.17,732.89
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,1049.63,733.72
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,1046.21,732.33
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,1033.56,724.89
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,1017.25,715.39
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,994.96,702.85
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,969.35,688.32
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,935.68,669.54
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,906.68,653.71
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,866.64,629.26
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,824.07,603.04
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,770.92,569.79
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,716.74,535.33
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,656.55,494.98
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,596.48,453.01
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,528.73,404.62
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,461.24,354.53
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,381.63,292.65
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,308.41,233.41
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,219.96,161.58
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,144.81,95.7
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,52.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,19.6,7.84
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,33.15,23.1
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,46.09,35.2
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,54.15,42.68
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,62.49,50.12
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,107.67,78.07
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,147.0,113.56
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,180.22,138.15
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,223.49,171.65
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,179.51,139.52
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,123.61,96.12
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,117.21,90.51
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,110.59,84.72
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,118.06,90.33
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,125.56,95.92
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,76.07,55.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.11,15.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,107.02,80.37
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,188.2,143.72
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,246.24,188.27
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,305.21,232.89
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,260.0,197.89
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,214.13,162.47
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,206.18,156.42
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,198.1,150.21
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,235.47,178.95
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,273.3,207.74
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,469.08,356.29
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,650.93,488.17
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,587.53,440.57
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,510.22,383.77
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,481.7,363.74
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,452.81,343.08
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,338.85,258.52
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,217.29,165.78
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,163.66,124.53
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,110.77,83.07
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,140.61,107.06
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,171.43,131.73
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,106.02,80.29
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,43.7,30.19
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,39.03,26.57
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,34.36,22.89
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,28.77,18.37
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,23.19,13.79
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,18.07,9.52
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.97,5.19
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,8.33,1.2
