Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.63,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.84,5.14
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,32.21,22.28
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,48.91,37.58
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,68.56,55.36
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,87.95,72.6
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,90.9,71.41
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,93.07,72.92
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,75.42,57.81
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,55.82,41.18
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,81.99,62.58
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,107.49,83.04
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,131.16,101.9
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,155.06,120.74
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,196.28,152.88
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,238.42,185.16
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,284.95,220.39
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,333.04,256.21
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,349.75,267.8
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,366.58,279.5
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,364.32,277.41
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,361.48,275.0
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,275.35,209.71
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,192.38,146.01
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,158.32,119.67
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,123.95,92.73
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,146.88,110.63
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,170.03,128.46
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,137.6,103.21
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,105.13,77.81
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,109.87,81.47
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,114.62,85.09
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,385.55,295.81
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,648.27,486.07
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,593.12,445.15
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,538.25,406.0
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,741.19,562.26
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,897.84,673.26
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,855.83,644.67
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,811.61,616.21
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,758.83,582.21
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,705.11,546.96
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,644.28,505.08
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,586.8,463.32
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,516.4,410.24
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,448.87,357.55
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,371.01,294.84
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,299.4,234.9
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,214.28,163.57
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,141.69,98.83
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,61.23,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,20.83,10.2
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,29.85,20.4
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,38.35,28.44
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,51.22,40.11
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,80.42,65.98
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,88.92,69.65
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,97.34,76.16
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,113.67,89.2
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,130.12,102.11
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,148.29,115.94
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,166.89,129.91
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,179.76,139.44
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,192.82,149.05
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,228.87,176.48
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,265.9,204.23
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,326.15,249.84
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,390.62,297.81
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,469.16,355.67
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,552.39,415.59
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,726.9,548.61
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,912.26,677.8
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,943.74,695.31
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,971.41,711.53
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,997.38,727.57
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,1019.9,741.35
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,1036.91,750.66
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,1050.23,757.71
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,1057.3,761.89
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,1060.53,763.81
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,1056.87,762.06
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,1049.37,758.07
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,1036.1,750.05
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,1019.18,739.88
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,996.26,726.46
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,970.03,710.98
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,935.84,691.62
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,906.35,675.29
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,862.94,648.05
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,817.47,619.19
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,764.45,585.47
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,710.48,550.41
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,648.68,508.07
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,590.33,465.83
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,520.96,414.35
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,454.32,362.96
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,376.13,299.79
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,304.13,239.36
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,218.31,167.23
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,144.91,101.98
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,63.02,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,23.5,12.8
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,36.11,25.88
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,48.14,37.0
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,57.66,45.66
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,74.99,60.93
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,93.45,73.12
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,112.28,88.14
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,147.07,115.25
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,179.98,140.47
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,232.18,179.85
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,288.66,222.63
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,343.28,263.9
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,402.93,308.81
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,455.4,348.03
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,512.16,389.87
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,605.56,461.03
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,717.64,544.28
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,765.92,576.71
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,812.59,606.71
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,854.41,633.08
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,893.71,657.52
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,926.45,677.83
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,955.97,696.0
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,980.72,712.04
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,1002.14,726.02
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,1018.66,735.93
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,1031.63,743.67
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,1038.47,749.1
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,1041.59,752.32
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,1037.97,749.86
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,1030.65,745.19
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,1016.68,738.94
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,999.21,730.49
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,984.85,723.05
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,958.34,707.56
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,923.68,686.02
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,886.4,662.64
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,841.18,633.88
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,794.3,603.62
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,741.45,569.59
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,691.22,536.76
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,628.88,493.81
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,567.54,449.2
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,497.93,397.01
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,431.29,345.2
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,353.48,282.0
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,282.18,222.08
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,199.08,151.86
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,130.58,91.47
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,58.14,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,14.77,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,26.58,15.35
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,43.92,32.22
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,61.69,48.34
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,74.96,60.33
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,83.24,67.66
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,98.9,72.03
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,104.97,81.88
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,98.76,76.33
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,91.76,70.16
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,100.98,77.12
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,110.22,83.99
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,135.45,103.71
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,160.97,123.41
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,168.74,128.99
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,176.68,134.7
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,160.51,121.78
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,143.88,108.54
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,172.25,130.38
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,201.08,152.34
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,204.55,154.56
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,208.04,156.82
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,185.75,139.32
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,163.18,121.64
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,165.88,123.72
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,168.58,125.8
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,270.6,203.73
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,385.15,289.38
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,266.04,200.5
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,157.84,118.03
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,294.72,223.66
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,430.81,325.99
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,379.67,287.76
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,316.16,240.2
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,216.8,164.55
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,119.37,88.8
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,151.88,114.86
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,185.05,141.43
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,133.5,101.15
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,82.96,61.16
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,182.35,142.06
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,281.74,221.89
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,206.36,162.23
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,127.59,98.81
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,107.5,83.02
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,87.36,66.83
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,68.21,51.02
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,48.96,34.88
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,32.98,21.35
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,17.62,8.14
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.8,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,8.1,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,15.76,6.94
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,37.05,26.15
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,57.22,44.12
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,77.86,62.24
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,94.16,76.25
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,95.97,73.49
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,90.74,69.25
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,115.1,88.79
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,139.64,108.23
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,155.31,120.06
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,171.35,132.12
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,252.05,194.63
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,340.12,262.21
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,411.59,316.39
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,491.35,376.45
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,513.18,392.05
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,531.35,404.65
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,562.81,427.6
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,594.27,450.28
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,407.18,311.06
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,200.61,151.7
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,249.15,189.14
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,298.37,226.33
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,365.87,276.95
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,429.65,324.01
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,313.48,237.4
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,191.16,144.36
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,257.71,195.64
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,325.42,246.83
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,186.5,141.07
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,50.44,34.54
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,58.84,41.4
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,67.23,48.24
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,131.9,99.74
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,198.26,152.0
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,221.22,170.29
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,244.56,188.98
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,142.76,109.35
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,45.6,31.46
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,76.86,57.08
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,109.49,83.9
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,58.14,42.29
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,19.94,11.27
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,36.22,24.89
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,56.74,41.82
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,77.3,58.51
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,70.78,52.81
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,64.26,47.2
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,41.42,28.39
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,18.61,9.63
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,75.09,55.45
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,131.08,99.88
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,350.56,272.76
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,588.94,449.65
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,603.33,456.49
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,613.76,461.24
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,558.48,419.43
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,493.53,370.19
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,428.47,322.44
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,354.3,267.2
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,324.3,245.1
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,293.75,222.3
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,494.3,373.21
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,684.76,509.22
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,484.03,364.32
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,261.51,197.85
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,403.75,306.32
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,540.68,406.19
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,519.86,390.59
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,498.55,375.49
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,321.74,245.23
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,143.51,108.23
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,92.02,68.33
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,41.91,28.42
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,92.46,69.3
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,145.45,111.66
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,278.8,219.25
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,390.92,306.55
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,238.82,188.19
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,84.44,63.72
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,71.44,53.64
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,58.59,43.27
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,46.47,33.21
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,34.35,23.0
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,23.65,13.88
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.97,4.66
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,29.4,18.59
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,45.19,33.54
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,57.68,44.96
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,66.49,52.85
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,84.82,68.72
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,91.79,70.95
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,98.46,76.04
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,119.95,93.2
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,141.68,110.31
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,145.27,112.52
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,148.56,114.52
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,170.88,131.46
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,193.82,148.64
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,245.92,188.03
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,297.8,226.39
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,297.6,225.63
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,296.61,224.49
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,352.3,265.25
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,410.06,306.45
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,441.0,328.3
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,472.8,350.75
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,391.08,291.04
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,301.13,224.7
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,328.09,244.85
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,355.37,264.63
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,279.18,208.66
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,202.67,151.67
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,196.68,147.38
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,190.59,142.84
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,460.15,346.47
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,730.16,534.28
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,678.75,498.62
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,638.98,472.94
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,533.7,398.73
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,416.79,314.08
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,331.05,251.6
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,236.46,180.36
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,189.64,144.88
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,143.42,109.08
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,156.44,120.14
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,169.85,131.5
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,137.05,105.76
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,104.57,79.98
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,88.58,67.42
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,72.58,54.59
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,57.06,41.9
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,41.82,29.18
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,28.78,18.1
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,15.76,6.91
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.87,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,15.77,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,30.66,19.79
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,50.91,38.41
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,70.51,55.91
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,75.84,60.83
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,77.87,62.61
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,123.75,87.9
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,163.02,117.27
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,201.92,148.19
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,244.16,182.28
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,293.37,218.16
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,356.67,265.74
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,390.71,293.31
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,411.8,309.55
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,466.97,350.06
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,526.91,393.13
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,565.61,420.64
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,604.14,447.74
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,690.25,510.15
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,787.93,578.56
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,697.62,510.55
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,577.96,421.63
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,757.77,554.42
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,935.81,672.24
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,960.82,685.51
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,982.71,698.79
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,997.96,708.03
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,1009.8,715.32
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,1015.67,718.19
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,1017.97,719.04
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,1014.68,717.56
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,1007.82,714.09
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,1002.71,711.87
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,984.81,701.83
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,965.51,691.14
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,942.49,678.17
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,908.95,659.33
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,872.83,638.69
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,829.14,613.4
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,783.76,586.4
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,731.55,554.61
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,681.49,523.47
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,620.73,482.44
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,560.93,439.61
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,493.99,389.7
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,429.84,340.23
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,354.52,279.94
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,285.35,222.64
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,204.62,155.62
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,138.24,98.58
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,62.97,14.65
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.4,0.8
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,11.11,4.15
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,15.29,7.87
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,19.47,11.54
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,16.23,8.0
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.99,5.22
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,32.51,21.41
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,52.09,37.4
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,76.39,56.87
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,100.33,75.69
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,108.65,82.01
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,117.01,88.35
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,218.13,166.43
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,318.89,241.06
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,436.81,327.97
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,568.39,421.53
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,675.72,499.58
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,798.99,585.32
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,839.57,610.43
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,877.86,634.87
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,908.51,653.79
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,942.21,674.65
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,966.98,691.1
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,988.55,705.71
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,906.42,652.29
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,795.05,572.96
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,816.75,590.61
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,845.62,611.55
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,939.77,681.22
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,1019.03,733.96
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,1004.54,725.34
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,986.62,715.58
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,962.87,702.11
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,936.02,686.62
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,784.25,586.34
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,631.24,476.42
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,718.91,546.62
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,778.28,591.39
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,728.75,558.53
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,675.27,523.2
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,615.05,480.9
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,555.66,437.39
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,488.6,387.28
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,424.4,337.64
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,349.66,277.39
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,281.0,220.2
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,201.04,153.45
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,134.78,96.56
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,61.97,18.28
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,12.42,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,25.11,15.73
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,32.09,22.58
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,38.69,28.68
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,41.97,31.68
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,45.08,34.37
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,98.4,53.06
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,154.64,89.73
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,212.81,136.42
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,274.2,188.91
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,335.28,241.5
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,397.91,294.12
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,461.92,346.84
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,522.42,395.25
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,580.73,440.57
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,638.29,483.85
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,692.66,524.32
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,745.56,562.73
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,793.78,594.06
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,839.71,623.28
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,881.32,650.18
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,920.2,675.08
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,954.4,697.18
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,985.42,717.2
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,1010.76,733.12
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,1032.58,746.85
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,1048.34,755.31
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,1060.33,761.47
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,1066.97,765.4
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,1069.72,767.03
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,1066.06,765.29
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,1058.54,761.31
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,1045.2,754.78
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,1028.18,746.03
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,1003.67,731.59
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,975.88,715.09
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,942.05,693.73
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,905.44,670.53
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,862.24,643.26
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,823.4,618.76
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,770.7,584.83
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,717.02,549.75
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,656.89,508.37
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,597.06,465.31
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,531.11,416.28
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,465.37,365.8
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,390.15,306.44
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,320.45,249.18
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,237.19,180.51
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,165.21,118.88
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,75.79,27.42
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
