Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,22.68,12.97
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,33.55,24.05
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,39.22,29.54
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,44.62,34.5
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,47.19,36.78
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,61.4,38.54
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,117.17,65.6
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,173.01,105.18
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,230.5,153.17
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,290.87,205.97
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,350.83,258.92
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,412.17,311.98
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,475.69,365.12
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,535.4,413.65
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,592.13,458.32
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,648.03,500.85
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,700.35,540.47
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,751.08,577.86
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,798.23,608.84
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,843.11,637.79
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,883.77,664.75
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,921.69,689.68
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,955.35,710.24
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,985.94,728.62
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1010.5,744.39
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1031.64,757.98
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,1047.29,766.6
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,1059.26,772.93
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,1065.47,777.18
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,1067.85,779.13
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,1063.86,775.62
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,1056.04,769.84
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,1042.98,761.91
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,1026.28,751.76
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,1002.57,737.58
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,975.56,721.29
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,942.66,702.44
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,906.99,681.58
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,864.66,654.64
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,826.36,630.28
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,775.26,597.2
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,723.03,562.82
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,663.72,521.56
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,604.65,478.44
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,540.39,430.5
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,476.22,380.96
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,402.85,321.75
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,334.6,264.69
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,256.15,198.99
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,187.27,139.52
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,108.91,69.61
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,30.61,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,11.01,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,23.36,13.51
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,36.18,26.06
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,42.58,32.13
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,48.65,37.62
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,51.79,40.38
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,67.07,42.59
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,117.47,66.15
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,172.96,105.39
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,233.83,155.5
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,293.11,206.6
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,352.35,257.72
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,413.25,309.07
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,472.21,358.05
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,531.62,405.76
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,590.74,451.73
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,646.52,493.87
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,698.75,533.12
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,749.6,570.43
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,797.04,601.84
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,842.37,630.99
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,882.86,657.49
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,920.69,682.0
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,955.18,703.02
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,986.81,722.0
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,1011.22,737.6
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,1032.23,751.07
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,1048.3,759.91
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,1060.75,766.5
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,1067.49,771.07
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,1070.43,773.37
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,1067.53,772.08
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,1060.8,768.52
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,1046.83,760.06
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,1029.23,749.41
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,1006.1,735.61
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,979.63,719.69
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,946.31,699.97
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,910.22,678.31
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,875.31,656.3
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,831.32,627.89
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,779.82,594.16
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,727.22,559.2
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,669.3,518.81
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,611.3,476.44
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,546.53,428.85
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,481.77,379.66
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,410.08,322.81
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,342.96,267.57
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,263.16,201.81
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,193.1,142.28
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,113.32,72.65
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,33.89,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.9,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,21.99,12.41
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,31.48,21.7
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,36.84,26.74
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,41.93,31.28
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,44.66,33.65
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,61.38,35.94
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,118.47,64.18
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,174.99,104.13
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,232.46,150.84
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,292.55,201.6
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,352.01,251.94
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,412.31,301.55
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,474.76,352.08
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,533.22,398.05
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,588.47,439.52
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,642.52,478.61
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,694.36,515.86
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,744.68,551.05
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,789.67,578.97
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,832.2,604.75
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,871.1,629.05
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,907.27,651.43
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,939.57,670.5
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,968.95,687.64
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,992.93,702.78
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,1013.56,715.94
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,980.94,696.6
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,927.71,657.76
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,996.9,709.71
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,1045.8,740.6
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,983.43,700.66
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,901.62,642.97
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,815.12,587.28
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,739.11,536.77
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,808.12,588.95
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,859.67,628.07
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,847.01,621.53
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,826.85,610.53
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,806.47,598.54
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,779.95,582.37
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,700.33,529.79
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,623.96,476.59
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,518.41,399.68
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,417.29,324.05
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,369.19,289.0
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,321.96,253.23
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,271.65,213.41
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,222.88,173.59
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,170.41,130.04
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,122.28,89.19
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,67.18,42.3
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.6,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,23.72,14.01
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,34.05,24.07
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,40.57,30.21
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,46.71,35.78
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,49.97,38.53
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,67.58,41.23
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,118.46,65.36
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,173.84,104.5
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,234.84,154.36
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,294.24,205.1
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,353.08,255.81
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,413.71,307.1
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,472.52,355.34
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,534.58,404.21
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,590.92,447.26
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,646.71,488.38
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,699.19,526.75
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,750.16,563.0
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,796.85,592.41
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,841.46,619.87
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,881.83,645.32
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,919.47,668.75
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,953.99,688.57
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,985.69,706.37
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,1010.25,720.91
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,1031.35,733.3
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,1047.43,741.13
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,1059.82,746.73
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,1065.94,750.69
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,1068.19,752.47
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,1064.56,750.79
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,1057.09,746.93
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,1043.82,740.24
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,1026.89,731.39
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,1002.19,717.69
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,974.31,701.98
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,941.74,685.0
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,906.37,665.89
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,863.37,640.4
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,824.46,617.21
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,774.38,585.78
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,723.13,553.02
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,663.91,512.81
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,605.04,470.76
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,541.2,424.14
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,477.42,375.93
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,406.87,320.16
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,340.74,265.86
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,263.96,202.38
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,196.15,144.54
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,120.51,78.79
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,43.69,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.55,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.82,16.68
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,40.5,29.68
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,49.62,38.16
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,58.3,45.98
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,64.1,51.02
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,81.86,54.55
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,126.64,76.2
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,177.3,111.9
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,229.95,155.1
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,285.83,203.03
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,341.91,251.32
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,399.44,299.91
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,457.99,348.3
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,513.39,392.95
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,566.42,434.59
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,618.67,474.4
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,668.53,512.11
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,717.32,548.17
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,760.9,578.72
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,802.43,606.14
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,840.63,631.98
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,876.56,656.13
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,909.12,676.5
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,945.53,699.32
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,940.91,695.26
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,917.55,672.72
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,911.05,666.55
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,901.56,658.32
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,655.38,485.14
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,390.79,289.93
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,721.09,541.88
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,1005.45,738.27
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,992.15,728.36
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,975.5,718.34
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,955.48,706.16
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,924.57,686.68
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,892.01,665.76
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,857.02,643.12
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,817.05,617.2
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,772.18,587.63
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,721.88,554.71
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,670.97,520.59
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,617.62,483.08
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,563.97,444.28
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,499.58,395.77
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,437.56,347.66
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,372.19,295.43
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,310.43,244.25
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,237.37,182.78
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,171.68,126.61
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,93.57,61.39
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.53,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,17.16,8.58
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,28.78,19.32
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,43.66,32.65
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,57.93,45.28
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,73.69,58.96
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,89.46,68.99
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,103.56,80.22
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,117.74,91.32
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,150.1,116.8
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,183.73,143.08
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,158.7,122.68
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,130.99,100.19
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,89.99,67.15
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,47.53,32.87
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,101.74,76.11
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,155.44,118.08
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,114.07,85.3
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,71.95,51.86
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,82.24,59.95
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,92.52,67.99
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,146.15,110.11
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,200.34,152.07
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,240.76,182.55
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,281.62,212.98
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,286.87,216.75
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,292.08,220.59
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,295.31,222.98
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,298.45,225.33
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,591.78,448.19
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,872.82,647.28
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,628.43,471.97
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,369.08,278.56
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,387.06,293.57
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,405.04,307.68
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,321.35,245.36
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,229.82,175.81
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,324.38,250.96
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,411.01,319.24
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,277.76,216.71
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,142.91,109.76
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,260.39,206.62
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,379.73,303.09
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,287.94,229.96
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,210.82,167.65
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,182.41,145.01
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,154.46,122.41
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,119.5,93.71
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,91.69,70.59
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,66.85,49.78
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,42.28,29.02
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,24.36,13.23
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.41,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.81,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,30.3,19.43
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,48.43,36.01
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,67.88,53.33
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,86.87,69.95
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,103.89,84.5
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,118.76,90.68
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,146.64,103.07
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,197.94,134.22
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,241.43,175.24
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,269.62,203.43
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,306.5,232.92
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,350.13,267.42
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,389.79,298.38
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,429.69,328.86
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,512.47,393.18
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,617.38,474.05
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,666.99,510.43
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,715.9,545.44
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,762.63,578.4
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,808.81,609.72
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,846.63,634.74
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,882.24,657.98
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,919.39,680.63
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,948.52,697.51
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,972.3,712.43
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,993.03,725.3
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,1008.8,733.39
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,1021.25,739.32
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,950.54,691.53
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,859.21,623.32
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,952.1,693.43
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,1021.33,739.52
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,1007.38,730.5
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,990.01,719.92
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,967.33,704.52
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,941.51,687.19
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,917.01,673.31
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,882.17,652.42
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,840.24,625.54
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,796.39,597.14
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,746.5,565.0
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,695.66,531.68
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,641.74,494.45
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,585.53,453.51
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,521.8,407.21
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,460.18,360.86
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,391.02,306.35
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,326.21,253.44
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,251.83,192.3
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,186.22,136.89
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,111.62,73.86
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,46.26,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,16.39,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,8.58,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,15.91,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,33.6,22.07
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,51.37,38.25
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,63.26,48.95
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,70.74,55.54
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,78.11,61.76
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,98.77,67.33
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,139.12,86.88
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,186.27,119.06
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,236.53,159.12
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,290.3,203.61
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,343.34,247.77
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,399.53,293.76
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,453.97,338.22
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,509.18,382.06
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,564.45,424.06
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,616.99,462.95
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,665.73,498.0
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,713.35,531.35
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,757.61,561.59
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,800.18,588.81
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,837.51,613.36
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,872.5,636.27
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,902.93,656.35
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,930.51,674.59
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,953.2,689.39
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,972.88,702.31
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,986.04,711.09
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,995.87,717.86
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,1000.8,721.29
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,1002.3,722.66
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,996.4,719.67
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,987.18,714.67
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,972.6,706.0
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,954.86,695.38
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,928.16,678.89
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,904.51,664.5
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,871.03,643.21
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,835.39,620.44
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,787.35,589.0
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,738.8,556.57
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,688.82,523.02
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,638.53,488.56
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,570.79,439.66
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,510.49,395.17
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,448.05,348.89
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,388.62,303.63
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,319.08,249.26
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,248.93,193.16
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,184.57,140.58
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,127.33,93.23
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,66.04,42.91
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,28.62,18.23
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,43.36,31.74
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,54.66,41.95
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,65.4,51.39
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,72.57,57.49
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,94.13,63.34
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,140.15,88.46
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,190.03,124.53
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,240.16,164.8
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,293.49,209.24
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,347.07,254.12
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,401.13,298.35
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,453.47,340.52
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,506.96,382.39
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,557.14,420.48
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,605.75,456.21
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,652.76,490.69
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,699.25,523.96
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,740.17,551.66
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,779.16,577.36
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,815.98,602.28
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,851.07,625.64
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,895.91,654.63
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,938.43,680.35
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,811.82,590.64
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,648.63,469.17
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,507.59,370.75
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,361.19,264.95
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,556.46,407.95
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,746.22,539.38
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,680.47,491.6
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,623.52,450.83
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,659.14,478.59
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,704.16,511.89
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,672.65,490.56
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,628.35,460.99
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,573.77,423.46
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,519.94,385.92
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,513.09,383.28
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,503.5,378.36
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,428.33,324.31
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,356.64,271.81
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,444.56,342.52
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,514.26,397.03
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,451.02,349.81
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,390.77,304.24
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,323.46,251.89
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,254.65,197.09
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,188.99,143.72
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,130.66,95.6
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,75.19,49.57
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,20.57,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,8.7,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,20.41,11.4
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,33.44,23.16
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,48.82,36.76
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,63.83,49.83
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,80.29,63.86
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,96.87,74.06
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,128.37,98.44
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,156.46,119.46
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,115.86,87.47
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,62.38,44.98
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,44.67,30.53
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,26.98,16.14
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,24.67,14.19
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,22.35,12.25
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,201.56,152.04
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,379.65,282.89
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,388.64,287.85
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,396.63,292.82
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,355.14,261.86
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,310.28,228.5
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,510.96,375.48
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,724.21,521.11
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,731.18,523.09
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,735.58,525.26
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,844.1,603.37
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,953.57,677.37
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,786.49,562.21
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,587.28,420.69
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,796.14,571.97
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,982.68,696.74
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,978.05,692.96
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,970.17,689.29
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,955.75,682.41
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,938.36,673.74
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,908.7,655.89
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,876.98,636.75
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,708.08,520.05
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,532.13,394.01
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,644.97,480.76
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,724.95,541.08
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,670.36,504.02
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,620.61,470.61
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,563.85,431.3
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,508.46,392.01
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,446.59,346.62
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,387.64,302.17
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,322.04,250.98
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,254.84,197.37
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,190.26,145.11
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,132.87,97.88
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,69.65,46.29
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.85,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
