Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,1.24
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,35.75,24.5
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,56.72,43.63
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,76.04,60.92
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,91.43,74.42
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,105.29,86.22
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,129.67,96.02
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,169.17,119.26
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,213.38,150.46
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,258.04,185.01
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,301.94,220.1
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,349.91,258.74
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,400.02,298.42
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,448.32,335.84
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,498.19,373.42
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,545.83,408.45
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,594.81,443.49
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,639.96,475.45
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,683.91,505.79
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,725.71,533.4
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,767.27,560.18
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,802.05,582.78
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,835.28,604.02
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,871.99,627.1
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,907.85,648.33
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,930.45,661.52
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,950.36,673.12
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,963.54,681.2
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,973.65,687.52
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,978.61,690.78
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,980.37,692.23
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,975.85,689.93
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,968.14,685.82
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,907.85,646.72
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,846.39,605.21
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,859.26,617.59
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,869.89,627.71
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,808.88,587.39
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,752.36,550.05
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,731.76,538.55
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,707.89,524.33
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,657.53,491.45
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,607.34,458.18
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,551.41,419.15
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,496.77,380.19
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,435.23,335.58
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,368.73,286.12
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,305.66,237.66
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,247.34,191.47
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,183.64,140.17
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,126.51,93.38
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,67.13,44.76
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,10.01,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,18.41,4.43
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,34.03,22.81
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,49.97,37.35
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,60.36,46.72
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,65.71,51.44
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,89.95,72.1
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,117.01,86.25
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,156.79,114.42
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,186.79,137.82
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,211.84,158.15
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,239.16,180.05
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,253.59,191.14
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,265.5,199.88
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,278.98,209.69
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,291.6,218.66
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,291.35,218.08
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,292.68,218.66
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,332.35,247.33
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,376.28,278.4
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,359.48,265.52
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,340.78,251.59
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,274.99,203.96
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,207.72,154.49
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,259.79,193.2
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,312.48,231.0
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,328.36,241.89
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,344.34,253.02
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,227.18,167.95
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,109.9,80.0
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,122.27,90.1
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,134.67,99.9
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,97.16,70.99
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,59.84,41.9
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,72.93,52.42
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,86.08,62.97
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,87.92,64.51
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,89.75,66.09
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,103.96,77.61
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,118.31,89.29
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,120.28,91.08
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,122.31,92.97
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,171.48,132.85
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,221.56,173.08
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,150.2,116.79
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,81.16,61.24
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,69.8,52.36
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,58.59,43.37
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,155.03,124.01
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,241.05,192.01
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,179.0,140.17
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,117.98,89.02
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,71.1,48.86
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,26.29,2.86
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,10.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.3,5.94
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,36.94,26.09
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,54.86,42.78
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,63.82,51.16
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,74.46,60.69
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,97.14,80.64
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,124.08,98.01
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,140.78,110.77
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,160.63,127.0
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,203.69,158.68
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,255.69,197.93
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,284.38,220.98
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,311.77,242.5
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,359.07,278.43
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,410.67,317.23
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,430.58,331.45
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,447.75,343.21
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,482.35,368.63
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,517.8,394.29
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,526.99,399.37
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,534.22,403.02
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,456.61,345.29
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,373.88,283.05
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,327.84,248.45
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,283.27,214.57
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,310.3,234.91
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,337.59,255.07
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,395.64,297.93
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,448.49,336.28
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,427.87,321.15
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,406.69,305.93
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,324.76,245.33
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,253.33,191.72
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,274.07,208.26
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,294.99,224.7
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,295.27,225.25
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,295.51,225.89
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,454.43,348.98
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,597.81,455.55
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,472.18,362.42
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,352.28,272.02
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,274.99,213.93
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,192.16,149.62
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,117.61,90.65
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,46.48,32.86
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,40.41,28.08
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,23.19
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,18.17
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.09
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,8.37
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,3.59
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.94,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.77,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.11
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.88
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,24.35
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,49.79,38.11
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,64.79,51.3
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,80.45,64.92
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,96.24,74.77
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,112.85,87.99
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,129.58,101.1
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,145.3,113.31
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,161.39,125.75
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,145.91,112.8
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,129.22,99.0
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,176.19,135.7
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,223.91,172.28
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,232.66,178.28
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,241.36,184.28
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,250.36,190.83
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,259.39,197.38
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,314.14,238.09
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,370.25,278.87
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,378.93,284.11
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,387.54,289.42
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,453.29,336.61
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,521.13,383.97
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,657.37,483.28
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,800.1,583.37
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,732.2,533.86
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,652.85,477.11
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,475.91,353.02
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,297.31,221.98
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,315.85,236.12
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,334.51,249.74
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,363.86,272.31
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,383.19,287.59
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,395.92,297.81
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,408.34,307.88
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,417.59,316.61
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,425.81,324.66
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,510.61,392.24
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,585.96,451.48
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,449.17,349.01
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,322.46,251.41
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,264.91,207.23
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,209.49,163.79
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,182.29,142.95
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,155.41,121.92
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,252.85,202.6
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,321.05,254.98
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,250.22,194.82
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,185.5,139.22
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,120.05,83.42
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,61.81,20.07
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,21.89,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,2.19
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,27.4,17.7
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,42.18,31.14
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,59.97,47.01
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,77.53,62.41
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,56.73,44.23
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,32.49,21.7
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,99.22,76.34
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,162.62,126.7
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,181.84,141.15
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,207.68,160.88
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,196.31,151.73
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,175.72,135.2
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,173.53,133.17
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,171.04,130.92
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,218.18,167.04
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,266.12,203.06
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,270.34,205.82
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,274.39,208.58
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,307.68,232.99
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,341.55,257.43
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,309.83,233.48
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,277.24,208.96
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,375.85,282.0
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,475.07,352.91
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,538.16,398.15
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,609.2,448.29
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,800.96,591.1
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,980.82,714.61
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,853.2,624.68
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,699.38,512.09
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,757.62,556.1
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,804.17,590.51
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,886.4,652.42
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,945.15,694.11
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,923.83,680.92
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,899.48,666.43
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,750.88,563.48
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,601.76,453.41
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,577.87,438.98
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,551.96,422.15
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,493.42,380.46
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,426.38,331.81
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,446.84,350.29
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,457.97,360.78
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,395.7,313.79
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,344.84,274.52
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,290.34,230.74
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,238.95,188.38
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,182.87,141.77
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,132.08,98.87
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,81.0,55.97
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,31.26,9.34
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,12.9,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,17.64,6.3
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,35.78,25.12
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,53.41,41.4
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,71.05,57.35
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,88.35,72.67
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,80.43,65.67
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,73.12,56.29
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,94.66,73.95
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,116.29,91.36
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,186.6,142.57
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,276.64,210.26
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,321.02,245.56
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,368.54,283.13
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,284.94,221.3
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,179.58,139.0
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,220.67,170.9
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,262.53,202.65
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,452.77,350.55
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,673.18,512.96
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,647.58,489.43
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,609.09,457.48
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,631.66,474.11
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,654.75,490.68
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,485.32,366.3
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,299.15,225.43
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,470.34,354.11
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,649.11,481.22
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,484.54,361.93
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,315.34,236.55
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,445.22,333.79
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,570.27,423.57
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,638.4,473.21
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,695.59,515.12
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,657.41,488.37
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,618.68,461.57
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,547.18,410.83
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,464.62,351.16
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,359.69,274.55
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,247.39,189.67
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,249.23,192.0
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,250.97,194.03
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,294.11,229.61
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,325.44,255.87
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,222.57,175.02
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,119.59,92.16
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,104.19,80.27
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,88.79,68.07
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,73.38,55.63
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,57.97,42.93
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,43.68,30.93
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,29.71,19.02
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,18.55,9.34
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.4,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.81,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.15,9.72
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,30.63,20.53
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,25.99,16.46
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,24.16,14.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,26.96,17.0
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,43.28,30.46
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,59.63,43.77
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.32,47.48
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.19
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,84.03,63.27
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,98.84,75.1
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,117.09,89.63
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,135.49,104.13
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,168.28,129.69
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,201.54,155.02
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,291.69,223.77
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,385.36,292.75
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,536.01,402.87
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,690.53,509.83
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,755.39,553.45
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,818.53,596.0
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,836.39,606.21
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,858.27,619.39
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,623.8,458.6
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,362.44,269.78
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,352.88,264.09
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,343.16,256.82
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,408.99,305.53
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,464.92,346.0
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,368.04,275.48
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,262.76,197.75
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,217.78,165.05
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,173.1,131.51
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,177.64,135.54
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,182.33,139.59
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,166.25,127.68
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,150.36,115.8
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,158.85,123.24
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,167.24,130.54
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,145.36,113.57
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,123.84,96.65
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,102.68,79.57
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,81.67,62.32
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,62.13,46.08
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,42.46,29.47
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,26.94,16.09
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.05,1.37
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.57,8.32
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.77,20.9
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.49,30.9
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,31.29,22.17
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,29.69,20.8
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,50.19,38.83
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,70.58,53.71
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,92.15,71.16
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,113.79,88.32
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,142.86,110.95
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,172.65,133.76
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,202.94,156.26
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,234.35,179.27
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,254.34,194.07
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,270.17,205.69
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,302.19,229.07
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,335.28,252.89
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,439.21,329.28
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,555.0,411.44
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,670.3,497.34
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,803.37,591.17
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,840.41,613.78
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,875.01,635.57
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,857.23,620.56
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,821.16,589.79
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,903.94,651.07
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,978.42,698.84
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,992.37,706.84
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,1003.01,713.54
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,1008.82,717.35
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,1011.13,719.14
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,1005.94,715.0
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,997.3,708.91
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,983.77,701.31
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,966.97,691.77
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,945.43,679.9
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,928.41,670.96
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,896.06,653.3
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,861.22,633.88
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,820.89,609.27
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,778.86,583.18
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,730.43,551.9
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,683.61,521.29
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,627.52,483.08
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,571.93,443.43
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,510.55,398.51
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,451.17,353.66
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,384.96,302.07
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,322.93,252.03
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,254.05,195.21
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,190.71,141.84
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,123.87,86.18
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,66.03,30.54
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,23.26,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.98,9.3
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,39.33,27.69
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,57.92,44.48
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,46.06,34.58
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,30.62,21.18
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,81.26,64.98
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,128.49,98.5
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,122.8,93.41
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,112.95,86.41
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,175.42,133.58
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,246.9,187.19
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,293.5,221.14
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,349.03,262.39
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,387.17,291.62
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,425.48,320.48
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,461.98,346.82
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,498.58,372.66
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,478.03,356.53
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,448.01,333.18
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,486.88,361.24
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,527.24,389.77
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,524.41,386.78
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,519.91,382.8
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,632.1,463.22
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,751.51,545.23
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,636.27,463.11
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,511.44,373.44
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,549.51,401.4
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,587.97,428.54
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,467.17,343.38
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,335.97,248.74
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,666.47,494.89
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,960.5,693.62
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,946.45,683.01
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,929.48,673.46
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,613.0,456.28
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,268.56,199.83
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,330.89,248.73
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,383.88,289.28
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,544.36,413.66
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,677.93,514.13
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,642.36,489.79
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,606.04,465.54
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,552.64,427.52
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,500.14,389.35
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,439.52,344.49
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,374.01,294.75
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,310.57,244.58
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,252.21,197.34
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,191.19,147.53
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,135.97,101.82
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,78.44,54.42
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,29.93,12.21
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,12.46,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.09,10.94
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,37.95,26.31
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.92,37.29
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,66.06,51.5
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,79.18,62.8
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,100.54,80.98
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,126.63,96.96
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,142.76,108.93
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,162.49,124.47
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,207.49,156.78
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,262.01,197.04
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,294.58,222.21
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,327.0,246.84
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,340.41,257.35
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,353.86,267.26
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,408.99,307.58
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,473.41,354.0
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,464.36,346.4
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,451.71,336.14
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,455.18,337.62
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,457.34,338.01
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,370.1,274.7
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,277.07,206.04
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,268.86,200.17
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,260.47,193.94
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,242.46,180.55
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,224.18,166.94
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,602.12,453.73
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,965.52,700.87
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,850.09,617.32
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,708.51,514.64
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,487.38,360.62
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,248.25,184.41
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,479.14,358.59
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,703.82,518.0
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,610.08,450.95
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,528.88,392.92
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,621.74,464.66
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,705.02,527.44
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,693.03,521.34
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,675.93,512.09
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,470.14,360.89
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,272.92,209.01
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,415.07,323.96
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,525.23,409.9
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,465.12,364.4
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,407.64,320.5
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,341.43,268.08
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,280.67,218.82
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,210.01,161.35
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,153.41,114.33
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,95.5,66.49
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,43.8,20.91
