Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,16.43,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,13.34,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,23.13,11.19
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,34.24,23.21
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,46.0,33.95
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,54.87,41.88
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,63.29,49.17
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,79.62,63.15
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,115.59,82.1
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,113.73,80.59
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,102.74,77.9
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,92.26,69.08
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,81.07,59.76
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,88.53,65.36
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,95.87,70.81
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,102.79,76.04
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,109.72,81.27
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,203.22,153.23
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,294.32,221.32
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,309.44,232.1
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,324.7,243.15
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,337.88,252.09
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,350.98,260.92
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,243.98,181.51
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,134.5,98.57
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,180.31,133.67
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,226.66,168.64
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,324.76,241.61
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,422.16,312.38
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,417.59,308.24
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,412.59,304.17
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,318.91,236.17
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,218.9,162.18
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,240.29,178.51
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,261.81,194.71
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,624.1,470.94
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,940.68,691.22
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,799.48,590.78
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,653.09,483.12
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,753.98,563.38
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,833.91,624.57
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,488.93,376.3
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,138.73,103.23
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,157.6,118.97
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,176.79,134.63
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,296.44,231.27
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,397.92,311.14
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,351.13,275.62
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,305.52,240.66
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,256.84,201.94
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,210.49,164.3
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,157.04,120.61
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,113.74,84.55
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,71.35,49.35
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,29.56,13.37
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,13.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,24.13,12.11
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,39.75,27.87
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,55.83,42.37
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,63.98,49.71
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,66.72,52.12
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,93.83,75.3
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,128.92,96.82
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,162.33,120.24
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,196.57,146.15
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,213.32,160.78
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,229.9,174.9
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,230.2,175.24
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,232.22,176.58
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,250.61,190.35
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,264.9,200.91
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,341.5,258.29
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,421.09,316.91
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,446.84,335.16
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,472.06,352.92
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,313.2,235.07
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,142.27,104.69
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,146.1,107.76
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,150.04,110.75
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,222.67,165.51
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,296.09,219.68
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,448.21,331.92
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,607.02,444.85
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,606.45,443.79
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,597.11,437.4
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,570.45,418.4
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,542.82,398.73
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,496.16,365.49
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,448.85,331.54
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,558.55,413.15
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,655.69,483.74
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,635.81,470.19
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,614.84,456.41
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,631.81,471.32
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,633.84,475.7
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,603.26,455.02
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,571.21,433.26
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,529.95,405.06
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,488.16,376.0
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,392.28,303.91
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,312.75,242.79
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,272.37,212.43
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,226.37,176.98
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,185.96,144.99
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,147.35,113.9
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,109.8,83.44
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,73.92,53.99
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,41.98,27.51
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.84,4.36
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.98,3.96
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.33,18.19
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,43.22,31.44
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,60.63,46.65
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,77.82,61.4
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,90.19,71.89
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,102.87,78.63
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,112.22,85.71
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,121.41,92.56
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,102.42,77.06
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,82.01,60.51
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,74.55,54.24
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,67.1,48.04
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,70.4,50.52
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,73.71,52.99
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,123.83,92.01
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,173.85,130.23
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,197.98,148.44
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,222.47,166.82
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,199.84,149.13
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,176.76,131.21
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,211.4,157.38
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,246.41,183.53
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,369.5,274.88
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,494.19,364.57
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,464.02,342.15
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,432.5,319.22
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,427.57,315.75
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,422.19,311.9
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,426.35,315.11
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,430.31,318.19
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,434.04,320.62
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,437.56,322.94
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,422.06,312.09
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,406.24,301.08
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,406.74,302.14
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,406.88,302.94
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,354.9,265.27
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,292.9,219.75
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,276.52,208.23
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,260.08,196.48
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,223.82,169.3
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,188.05,142.22
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,288.94,223.17
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,364.4,282.86
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,320.47,249.55
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,278.1,217.12
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,233.77,182.48
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,191.34,148.55
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,146.84,112.29
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,105.32,78.03
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,62.06,42.5
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,25.16,11.45
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,12.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,13.43,5.63
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,21.32,12.63
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,30.62,20.76
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,39.93,28.78
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,36.68,25.95
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,33.43,21.84
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,20.88,11.48
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,8.35,1.18
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,9.75,2.29
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,11.15,3.4
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,77.82,57.02
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,142.57,108.01
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,152.82,115.65
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,163.31,123.55
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,196.28,148.86
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,229.8,174.38
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,241.23,182.77
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,252.76,191.26
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,459.37,350.13
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,685.61,515.41
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,605.31,453.23
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,510.17,380.47
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,593.57,441.33
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,679.01,501.59
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,766.27,564.48
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,856.6,629.03
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,658.22,487.74
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,440.81,326.79
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,406.82,302.75
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,362.96,270.78
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,397.13,295.97
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,422.25,314.29
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,697.9,525.13
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,936.62,696.19
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,804.87,600.79
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,672.26,501.55
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,640.87,481.1
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,608.54,459.39
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,474.6,360.39
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,346.75,263.6
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,279.86,213.35
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,206.73,157.34
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,311.38,241.65
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,396.92,308.88
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,346.53,270.46
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,291.67,228.34
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,244.34,191.42
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,199.2,155.34
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,151.67,116.66
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,107.61,80.35
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,61.37,42.34
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,21.58,9.45
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.91,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.7,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,9.26,2.15
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,14.82,7.1
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,21.79,13.21
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,28.76,19.26
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,41.8,30.48
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,54.86,39.54
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,53.47,38.17
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,52.08,36.8
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,104.5,78.77
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,154.95,118.49
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,122.68,92.44
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,88.59,65.09
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,84.9,62.0
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,81.19,58.91
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,130.03,96.92
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,178.97,134.35
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,225.31,169.55
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,272.27,204.81
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,282.57,211.85
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,293.01,219.04
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,266.64,199.06
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,239.68,178.68
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,240.68,178.94
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,241.57,179.08
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,234.8,173.89
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,227.87,168.64
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,229.33,169.68
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,230.71,170.64
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,268.46,198.51
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,306.54,226.15
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,318.69,234.75
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,330.89,243.38
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,354.93,260.56
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,369.51,270.76
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,488.51,356.68
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,594.0,429.12
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,735.17,529.53
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,842.69,601.49
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,809.03,578.53
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,772.52,555.47
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,606.63,445.88
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,442.91,330.56
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,527.53,397.32
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,575.92,434.86
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,515.23,392.15
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,456.35,350.07
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,394.58,303.41
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,335.85,257.24
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,266.88,202.38
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,205.04,151.61
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,136.02,95.17
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,80.85,46.79
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,28.45,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,15.73,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,26.95,14.82
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,42.41,30.12
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.41,43.57
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,71.75,56.18
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,87.35,69.52
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,94.55,75.58
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,98.13,74.76
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,106.07,80.75
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,113.85,86.51
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,125.82,95.52
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,137.83,104.44
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,202.52,153.64
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,273.71,207.06
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,247.25,186.81
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,219.71,165.61
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,298.93,225.0
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,385.17,288.15
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,484.18,361.73
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,595.63,442.88
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,628.85,464.94
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,661.67,486.71
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,694.18,509.46
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,727.04,532.26
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,759.83,553.49
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,794.14,575.42
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,878.91,638.46
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,963.65,695.3
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,977.8,703.92
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,988.73,711.07
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,993.36,714.26
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,994.56,715.4
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,990.82,713.49
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,983.69,709.55
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,970.27,701.63
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,953.65,691.76
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,927.42,675.64
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,898.78,657.97
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,867.44,639.47
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,837.91,622.07
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,798.09,596.27
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,756.69,569.22
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,709.62,538.8
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,661.92,506.73
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,607.79,468.05
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,554.14,428.94
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,493.99,384.8
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,435.93,340.95
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,369.83,289.17
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,311.5,241.96
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,245.62,188.24
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,187.05,139.43
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,124.25,87.74
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,67.43,39.37
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,25.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.58,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,16.7,7.12
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,33.97,23.11
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,50.57,37.93
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,69.33,54.34
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,87.87,70.23
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,80.13,63.54
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,95.52,62.02
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,139.31,86.19
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,188.69,121.61
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,237.08,160.8
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,288.61,204.08
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,302.6,224.65
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,287.39,217.94
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,253.24,192.25
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,216.56,164.09
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,337.91,255.86
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,475.53,356.42
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,425.62,318.65
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,368.31,275.25
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,370.21,276.01
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,371.52,276.11
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,343.1,255.05
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,311.9,231.95
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,367.36,272.1
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,422.52,311.05
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,689.62,511.04
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,946.56,685.35
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,960.02,690.52
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,979.31,701.57
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,985.36,705.14
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,988.04,706.77
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,983.87,704.17
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,976.36,699.61
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,899.3,650.32
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,814.64,590.68
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,870.18,633.93
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,907.29,659.03
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,876.16,639.51
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,842.65,618.94
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,803.09,593.89
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,765.13,569.76
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,717.88,539.38
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,669.88,508.05
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,614.84,470.1
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,560.5,431.61
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,501.37,388.7
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,444.13,345.91
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,377.65,294.69
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,313.06,243.45
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,247.2,190.02
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,188.58,141.25
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,123.97,88.02
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,65.87,39.07
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,24.6,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.79
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,10.65,3.67
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,13.9,6.52
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,19.47,11.39
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,15.26
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,22.28,12.88
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,19.5,10.53
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,80.58,60.22
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,138.69,105.7
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,238.64,178.66
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,356.89,263.41
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,414.66,305.76
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,494.86,366.22
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,544.43,404.08
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,593.24,440.68
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,639.42,475.38
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,684.89,509.03
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,725.84,538.87
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,764.87,567.03
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,800.81,591.77
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,834.9,614.61
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,869.89,637.99
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,906.67,662.5
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,929.76,676.01
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,950.05,687.65
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,965.94,697.3
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,969.98,699.44
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,975.88,702.47
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,978.48,703.43
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,977.82,701.02
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,973.73,696.56
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,961.83,688.65
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,955.05,684.16
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,934.94,671.83
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,911.74,657.73
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,881.8,639.32
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,849.4,619.32
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,813.21,597.28
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,774.84,573.59
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,728.2,544.42
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,680.57,514.04
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,629.14,479.78
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,575.77,442.31
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,516.37,399.41
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,458.71,356.46
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,389.86,302.98
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,326.12,252.05
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,257.0,196.26
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,198.41,147.56
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,133.81,94.52
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,80.55,48.91
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,28.43,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,14.3,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,25.78,14.21
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,42.57,30.38
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,58.95,45.1
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,69.11,54.25
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,81.24,64.82
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,91.89,73.87
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,116.15,82.41
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,145.96,106.1
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,161.15,123.93
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,180.35,138.43
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,206.36,158.27
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,204.25,156.35
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,193.68,147.76
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,185.57,140.93
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,176.79,133.61
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,200.51,151.32
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,224.61,169.07
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,243.82,183.28
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,263.3,197.65
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,266.08,199.11
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,268.78,200.56
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,171.26,127.08
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.06,50.74
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,89.87,64.59
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,107.75,78.35
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,117.23,85.64
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,126.76,92.98
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,91.51,65.68
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,56.23,38.27
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,58.56,40.19
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,60.87,42.12
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,59.89,41.38
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,58.93,40.67
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.75
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,76.67,54.88
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,64.92,45.73
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,53.2,36.58
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,47.1,31.91
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,41.01,27.21
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,56.86,39.95
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,72.71,52.71
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,116.22,87.65
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,161.23,123.72
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,207.49,161.29
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,246.32,192.67
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,215.78,169.31
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,185.68,146.03
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,151.59,118.74
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,114.12,88.33
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,86.58,65.66
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,59.91,43.51
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,37.48,24.63
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,15.76,6.11
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,8.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,26.23,14.72
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,41.71,29.82
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,56.7,43.38
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,63.33,49.39
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,71.86,56.73
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,78.03,61.95
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,102.82,68.41
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,144.86,91.16
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,191.15,123.74
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,238.84,161.55
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,289.77,203.21
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,340.46,244.49
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,392.93,286.21
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,444.32,326.91
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,496.66,367.24
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,546.05,404.85
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,595.49,441.64
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,642.16,474.76
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,688.77,506.97
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,689.91,503.46
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,675.38,489.05
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,680.66,491.28
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,681.73,490.29
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,686.5,491.75
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,686.87,490.27
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,755.2,537.34
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,822.85,582.47
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,841.17,593.46
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,854.45,601.94
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,870.31,613.17
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,884.11,623.13
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,756.13,538.64
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,624.27,449.39
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,731.21,528.28
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,833.06,599.85
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,733.65,533.13
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,635.39,466.58
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,727.79,536.47
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,789.41,583.29
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,531.58,400.32
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,280.98,211.55
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,230.63,175.16
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,190.53,145.13
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,107.73,80.82
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,28.8,17.77
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,25.53,15.27
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,22.27,12.7
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,18.55,9.68
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,14.83,6.62
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,11.58,3.93
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,8.33,1.2
