Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.55,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.77,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.33,1.46
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.97,5.62
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.07,10.18
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,23.18,14.69
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,17.62,9.8
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.05,4.43
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,91.92,69.52
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,165.86,127.68
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,204.15,156.32
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,246.77,188.58
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,256.96,197.16
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,263.91,202.84
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,283.28,217.47
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,302.52,231.82
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,302.33,230.88
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,300.79,228.9
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,309.46,235.11
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,320.02,242.68
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,386.28,291.57
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,457.29,342.77
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,648.84,490.37
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,857.71,637.41
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,827.62,610.89
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,777.41,567.71
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,870.45,636.25
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,955.22,690.38
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,973.1,698.72
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,987.92,705.53
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,947.59,678.3
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,888.65,633.02
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,791.95,568.25
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,691.12,499.41
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,739.36,536.08
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,774.35,562.55
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,758.7,553.57
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,740.91,543.63
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,820.21,603.97
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,859.59,631.47
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,828.08,611.67
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,788.14,586.82
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,741.87,556.96
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,694.5,526.0
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,642.28,491.52
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,589.77,454.85
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,532.44,413.37
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,475.1,370.6
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,412.73,322.15
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,353.31,274.34
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,286.23,219.56
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,225.57,168.47
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,159.9,113.44
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,104.76,65.16
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,43.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.42
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,36.87,25.97
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,53.01,40.56
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,70.55,56.08
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,87.94,71.12
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,87.83,70.93
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,107.39,75.33
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,124.87,74.14
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,169.24,99.24
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,228.27,160.34
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,264.42,200.17
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,313.48,235.97
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,376.59,283.6
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,418.83,316.7
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,460.3,348.38
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,474.08,358.46
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,477.93,360.13
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,575.77,437.54
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,706.04,536.68
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,749.46,564.64
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,790.53,591.21
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,828.0,615.97
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,862.88,638.83
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,890.69,655.55
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,914.89,669.84
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,820.81,602.94
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,695.22,507.19
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,847.38,621.88
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,980.69,711.82
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,987.17,714.67
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,990.21,716.54
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,986.32,714.07
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,979.07,709.61
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,907.97,664.86
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,820.97,602.55
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,876.59,647.15
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,905.43,667.15
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,773.17,576.6
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,625.34,468.18
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,711.43,537.06
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,770.19,581.26
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,724.94,551.07
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,680.94,522.24
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,609.42,471.07
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,541.68,421.05
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,485.56,379.43
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,426.55,334.55
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,367.27,288.25
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,311.03,242.92
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,249.69,192.71
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,194.18,146.1
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,134.57,96.45
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,84.36,53.44
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,36.09,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,21.38,11.24
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,29.13,19.39
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,36.44,26.18
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,58.67,45.77
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,83.85,67.63
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,105.54,86.07
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,133.38,102.43
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,160.07,118.67
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,195.19,142.22
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,219.51,164.78
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,234.28,179.18
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,278.07,211.64
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,333.78,253.44
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,389.39,295.03
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,459.65,347.72
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,487.85,368.43
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,512.22,385.67
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,550.39,413.69
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,588.94,441.58
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,583.73,436.47
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,573.89,427.88
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,602.39,448.4
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,631.13,468.85
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,639.8,474.57
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,647.31,479.56
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,737.39,546.24
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,828.21,612.04
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,831.48,614.14
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,832.67,615.37
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,849.91,627.71
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,860.21,635.39
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,549.97,415.05
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,221.87,166.49
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,499.35,379.77
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,752.24,562.81
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,593.02,446.1
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,436.65,329.33
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,258.56,196.97
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,83.07,60.49
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,363.08,284.61
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,618.23,477.04
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,546.92,422.81
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,479.05,371.99
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,393.61,307.33
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,322.78,252.64
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,287.8,226.44
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,252.77,199.55
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,315.46,249.93
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,344.44,270.26
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,278.14,215.12
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,218.19,164.32
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,149.86,107.27
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,95.22,60.48
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,40.3,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,14.77,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.23,13.36
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.48,23.74
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,44.29,32.7
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,46.57,34.9
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,47.92,36.09
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,71.17,56.03
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,106.91,74.39
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,157.88,109.63
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,198.17,141.59
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,229.0,157.5
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,292.93,203.54
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,344.63,249.53
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,394.8,292.55
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,453.71,340.28
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,519.21,392.61
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,572.22,433.96
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,624.73,473.76
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,605.91,457.15
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,561.64,420.02
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,674.65,507.64
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,808.33,604.84
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,846.95,630.16
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,883.08,654.14
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,915.98,676.16
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,946.27,696.4
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,969.64,711.32
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,989.91,724.2
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,1006.04,734.79
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,1018.85,743.3
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,1025.73,747.61
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1029.0,749.69
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,1026.17,748.34
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,1019.74,744.79
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,1008.76,737.54
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,994.32,728.15
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,972.32,714.69
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,947.28,699.3
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,917.69,681.71
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,885.38,662.19
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,802.97,606.52
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,710.76,541.17
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,676.31,518.64
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,635.34,490.78
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,618.89,480.45
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,591.83,461.69
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,533.84,417.99
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,476.34,373.79
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,414.15,325.0
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,354.69,276.87
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,288.48,222.97
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,228.27,172.32
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,161.2,115.98
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,104.77,67.28
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,43.63,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.33,12.03
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,29.62,19.81
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,36.52,26.24
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,40.43,29.85
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,44.13,33.1
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,46.02,34.64
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,76.71,43.07
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,126.96,68.84
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,181.05,107.88
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,236.33,153.5
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,293.87,202.81
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,356.26,255.54
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,414.25,303.82
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,470.62,350.7
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,526.99,396.25
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,580.78,437.75
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,633.71,477.26
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,683.82,514.38
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,732.41,549.46
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,777.42,578.66
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,820.27,605.73
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,858.64,630.44
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,894.37,653.18
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,926.38,673.32
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,955.47,691.46
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,978.76,705.78
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,998.85,718.08
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,1014.27,727.83
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,1026.26,735.51
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,1033.22,739.7
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,1036.52,741.7
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,1034.14,739.2
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,1028.09,734.56
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,1016.45,727.55
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,1001.29,718.46
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,978.63,704.66
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,952.96,689.03
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,923.12,672.06
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,890.55,653.2
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,852.22,629.09
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,811.73,603.39
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,771.88,578.43
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,725.16,548.39
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,671.72,512.45
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,617.94,474.71
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,557.95,431.38
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,499.12,387.58
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,436.45,338.86
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,375.41,289.89
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,306.35,234.25
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,243.55,181.88
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,173.54,123.81
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,114.92,73.71
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,48.88,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,14.77,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.25,13.45
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.33,22.81
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,42.66,31.34
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,47.92,36.11
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,52.87,40.4
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,55.43,42.47
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,79.75,46.86
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,127.19,71.26
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,178.54,107.62
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,231.12,149.89
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,290.47,198.98
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,345.15,244.78
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,401.22,290.86
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,455.57,334.82
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,510.29,377.75
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,562.89,417.28
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,616.91,456.48
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,627.02,461.51
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,621.6,454.51
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,703.33,514.29
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,796.73,577.97
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,834.05,601.4
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,868.95,623.65
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,854.88,612.45
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,823.6,585.99
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,902.02,644.03
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,973.47,689.61
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,886.52,630.65
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,776.37,550.26
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,904.4,643.62
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,1012.35,713.01
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,822.38,588.61
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,602.27,432.43
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,655.02,472.52
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,715.86,515.59
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,718.67,519.28
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,718.67,521.58
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,814.3,594.24
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,870.28,634.22
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,839.09,614.6
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,799.45,590.0
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,628.05,471.05
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,467.02,351.96
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,549.87,417.98
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,602.27,458.74
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,544.86,417.07
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,487.05,374.66
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,423.46,326.65
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,363.13,279.38
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,295.63,225.34
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,234.38,174.67
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,166.46,118.48
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,108.36,69.4
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,46.1,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,25.03,13.97
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.67,24.61
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,45.84,33.79
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,51.38,38.76
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,55.33,42.15
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,60.11,46.09
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,84.09,51.61
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,126.91,72.47
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,176.95,106.89
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,228.45,148.56
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,286.83,197.35
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,340.38,242.48
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,395.18,287.83
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,448.36,331.37
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,501.95,374.04
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,554.01,413.6
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,605.44,451.44
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,653.45,486.59
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,700.34,520.09
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,742.22,548.11
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,782.02,572.92
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,818.61,596.46
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,852.91,618.34
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,884.09,638.08
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,908.08,653.11
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,930.85,667.4
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,950.85,679.95
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,964.66,687.69
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,975.34,693.55
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,981.33,697.51
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,984.02,699.52
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,980.91,698.47
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,974.52,695.48
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,961.94,689.62
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,946.26,681.86
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,922.91,667.84
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,896.95,652.16
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,871.5,638.09
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,839.2,619.33
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,799.92,594.48
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,759.13,568.4
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,712.29,538.23
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,664.78,506.32
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,522.08,401.15
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,391.29,301.95
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,428.87,333.65
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,442.52,345.34
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,381.09,297.06
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,323.27,250.75
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,258.67,198.67
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,200.53,150.62
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,139.76,100.54
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,83.63,54.01
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,36.41,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,25.02,13.9
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.44,25.22
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.35,35.07
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,53.54,40.61
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,59.53,45.74
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,62.94,48.5
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,85.59,52.83
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,129.51,75.17
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,178.06,109.23
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,228.0,149.37
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,280.67,193.43
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,333.23,237.48
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,391.26,284.88
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,443.29,327.42
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,495.9,369.33
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,546.74,408.13
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,597.34,445.61
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,645.52,481.31
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,692.68,515.55
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,735.52,545.1
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,774.69,570.3
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,810.9,594.13
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,844.84,616.35
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,875.5,635.37
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,903.65,652.68
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,925.99,667.18
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,945.57,679.98
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,960.45,689.83
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,972.34,697.87
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,978.66,702.11
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,981.64,704.35
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,979.29,703.31
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,973.58,700.25
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,962.11,693.26
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,955.6,689.64
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,928.73,673.15
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,899.56,655.28
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,869.68,637.86
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,837.49,618.77
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,802.39,596.61
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,761.95,570.62
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,715.99,541.14
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,669.24,510.03
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,615.55,472.06
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,562.42,433.71
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,503.55,390.65
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,446.48,347.78
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,381.26,297.05
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,323.85,251.02
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,259.83,199.28
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,202.19,151.6
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,141.29,101.41
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,89.57,58.35
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,37.0,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.43,12.66
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.53,21.91
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,41.75,30.26
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,45.76,33.92
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,49.57,37.21
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,51.9,39.17
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,74.57,43.13
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,120.82,66.52
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,171.11,102.24
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,226.91,147.29
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,280.54,192.36
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,334.16,237.73
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,389.12,283.32
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,442.75,327.33
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,496.71,370.33
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,551.47,411.78
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,602.27,449.12
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,649.49,483.78
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,695.4,516.68
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,738.7,545.19
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,780.15,571.07
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,817.5,595.06
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,852.49,617.34
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,883.55,636.07
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,912.04,653.05
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,934.62,667.1
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,954.26,679.35
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,969.97,689.63
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,982.54,698.04
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,989.34,702.49
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,992.69,704.91
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,990.58,702.63
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,985.01,698.32
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,974.55,692.48
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,960.77,684.67
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,939.94,672.88
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,916.16,659.22
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,887.61,642.99
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,856.48,625.0
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,824.21,605.23
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,783.92,579.92
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,738.87,551.65
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,692.66,522.16
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,638.77,485.93
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,587.38,449.24
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,529.16,407.27
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,472.37,365.14
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,406.82,314.41
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,345.56,265.69
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,280.11,213.11
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,218.62,162.48
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,153.12,108.91
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,98.51,63.81
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,43.17,2.6
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,15.73,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,27.03,15.34
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,38.4,26.71
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.43,37.5
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.02,44.24
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,65.23,50.42
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,69.83,54.28
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,90.78,58.33
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,151.59,104.12
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,187.54,138.98
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,214.33,149.84
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,279.84,194.95
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,331.11,238.02
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,383.76,281.51
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,435.04,323.56
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,487.08,365.15
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,537.35,403.59
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,586.7,440.19
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,634.55,475.6
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,679.37,508.17
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,720.13,536.13
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,758.79,562.04
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,795.07,586.78
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,829.46,609.37
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,857.57,627.63
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,883.12,644.19
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,857.3,622.97
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,814.27,588.7
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,887.95,642.52
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,951.35,685.49
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,931.23,669.57
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,902.58,646.01
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,860.49,618.39
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,808.5,584.18
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,775.57,561.8
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,741.8,538.6
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,712.74,519.52
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,682.62,499.59
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,755.5,555.66
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,811.72,599.04
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,730.92,542.38
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,658.52,491.28
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,649.81,488.75
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,634.81,481.15
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,582.83,444.19
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,531.54,407.25
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,473.98,365.34
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,418.63,324.06
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,357.57,276.91
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,300.4,231.7
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,232.4,177.7
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,177.55,133.0
