Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,120.05,86.27
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,70.27,45.79
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,29.66,1.6
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,26.26,14.64
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,40.27,28.21
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,51.2,38.15
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.52,45.53
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,67.43,52.29
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,92.35,73.4
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,120.41,87.68
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,156.91,111.08
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,194.68,138.81
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,230.44,169.31
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,253.53,189.67
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,300.06,223.26
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,362.7,269.76
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,406.03,303.26
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,450.51,337.1
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,495.43,370.24
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,540.59,403.09
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,583.05,433.69
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,625.48,463.7
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,668.83,492.93
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,711.8,521.28
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,737.22,538.04
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,760.65,553.33
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,793.78,574.5
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,826.0,594.75
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,823.6,592.34
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,815.84,586.68
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,825.86,593.58
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,834.02,599.16
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,850.78,610.61
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,860.79,617.71
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,855.89,615.17
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,848.69,611.3
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,699.68,507.92
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,539.39,393.85
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,669.65,491.1
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,781.71,571.99
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,793.2,582.53
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,801.82,591.69
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,765.35,567.58
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,727.25,542.4
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,640.65,482.01
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,564.05,427.42
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,549.76,419.35
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,529.06,405.8
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,471.88,363.94
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,416.89,322.88
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,358.26,277.56
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,303.0,233.76
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,241.01,184.36
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,179.72,134.64
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,123.39,88.66
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,74.55,48.68
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,33.51,3.8
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,27.03,15.2
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,38.03,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.69,36.86
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,54.68,41.39
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,59.61,45.63
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,62.62,48.05
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,83.31,51.54
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,125.34,71.53
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,173.24,104.49
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,223.97,145.44
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,277.38,190.5
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,330.19,239.38
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,363.87,269.71
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,401.59,298.64
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,437.76,325.48
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,458.9,340.51
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,478.91,353.9
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,527.22,388.95
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,582.94,428.73
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,670.52,494.89
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,775.36,569.87
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,811.96,593.13
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,846.21,615.05
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,875.79,634.03
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,902.63,651.17
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,820.45,592.85
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,707.73,508.03
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,848.88,611.98
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,971.34,693.11
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,977.79,696.54
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,980.87,698.83
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,978.07,697.49
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,971.94,694.18
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,960.55,687.61
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,945.95,679.1
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,880.13,637.14
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,799.97,580.19
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,761.06,556.08
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,720.94,530.56
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,649.77,481.48
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,591.61,440.61
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,580.0,435.57
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,573.67,433.58
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,485.72,369.7
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,413.29,316.09
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,389.28,299.88
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,361.3,279.7
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,310.78,240.48
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,262.4,202.11
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,210.75,160.77
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,163.0,121.65
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,114.19,81.65
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,71.48,46.46
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,32.28,4.53
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,27.0,15.14
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,41.0,28.79
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.01,38.83
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.22,47.83
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.89,56.1
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,91.63,72.82
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,121.48,92.73
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,143.49,109.38
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,159.04,121.11
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,157.36,119.7
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,153.92,116.9
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,216.76,164.15
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,288.08,217.21
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,323.16,242.66
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,359.91,269.11
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,355.67,264.99
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,347.99,258.19
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,383.07,283.48
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,419.43,309.33
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,477.6,350.32
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,541.31,394.33
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,550.58,400.21
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,558.73,405.57
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,573.17,414.76
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,587.28,423.65
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,680.59,491.03
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,781.65,561.95
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,777.7,557.64
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,771.66,552.57
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,668.17,480.96
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,559.57,404.31
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,551.45,399.76
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,542.75,394.4
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,772.79,565.85
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,953.44,690.26
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,934.0,677.47
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,911.51,664.02
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,882.51,647.11
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,857.5,632.83
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,820.34,609.11
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,781.26,583.95
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,736.21,555.01
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,690.04,524.89
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,638.18,489.3
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,588.36,453.1
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,530.48,410.63
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,473.97,368.07
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,411.7,319.33
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,352.8,271.98
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,287.26,219.05
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,227.8,169.71
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,159.8,113.89
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,105.06,68.58
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,46.25,9.64
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.03,15.88
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,46.1,32.98
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,61.56,46.73
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,72.77,56.58
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,83.58,65.77
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,78.38,61.3
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,92.23,60.81
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,137.41,85.46
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,186.54,120.18
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,232.64,156.34
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,282.21,196.87
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,329.67,236.02
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,381.5,278.43
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,432.93,320.66
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,485.21,362.53
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,538.62,403.76
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,590.11,442.7
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,637.31,478.09
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,683.54,512.02
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,727.06,542.7
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,769.75,570.71
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,806.29,594.77
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,840.56,617.14
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,872.74,636.94
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,902.63,655.07
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,925.91,669.42
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,946.37,682.18
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,962.13,692.14
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,974.86,700.22
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,981.89,704.44
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,985.52,706.58
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,983.27,703.6
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,977.61,698.57
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,967.6,692.3
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,954.33,684.05
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,934.5,671.67
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,911.72,657.46
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,883.78,641.23
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,859.89,627.64
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,822.77,604.13
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,783.74,579.24
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,739.13,551.0
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,693.35,521.57
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,642.7,487.43
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,593.7,452.44
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,536.31,411.07
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,480.21,369.5
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,418.98,322.84
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,360.6,276.89
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,294.75,224.11
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,234.89,174.66
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,169.28,120.64
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,112.65,73.58
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,49.32,11.74
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,27.02,15.05
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,38.07,26.33
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.75,36.89
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,54.36,41.11
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,58.88,45.0
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,61.93,47.46
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,81.39,50.55
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,123.5,69.97
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,171.65,102.81
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,228.94,152.15
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,278.64,195.99
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,325.16,232.21
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,388.73,282.47
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,442.0,325.97
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,495.61,368.45
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,550.42,410.52
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,601.54,448.78
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,649.93,484.86
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,697.06,519.22
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,740.24,548.47
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,781.62,575.04
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,819.1,599.72
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,854.16,622.64
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,884.47,640.99
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,911.99,657.39
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,935.26,672.31
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,955.61,685.37
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,971.13,695.35
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,983.52,703.42
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,990.17,707.63
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,993.35,709.75
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,992.06,709.12
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,987.29,706.38
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,977.13,700.3
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,963.65,692.2
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,941.39,678.48
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,916.35,663.03
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,888.29,645.38
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,864.17,630.37
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,826.9,606.72
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,787.68,581.68
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,742.86,553.32
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,696.85,523.76
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,644.88,488.68
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,594.79,452.89
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,537.36,411.39
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,481.22,369.72
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,418.38,321.89
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,358.89,275.16
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,293.24,222.95
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,233.61,174.02
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,164.9,117.68
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,109.38,71.77
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,48.33,12.57
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,25.09,13.59
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.75,24.43
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,45.95,33.66
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,48.98,36.51
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,50.62,37.93
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,52.92,39.78
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,72.54,42.51
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,117.86,63.19
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,172.79,101.28
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,226.03,144.09
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,281.63,190.86
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,336.42,237.34
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,397.8,288.05
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,452.22,332.46
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,506.72,375.51
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,559.49,416.0
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,611.77,454.83
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,660.69,490.92
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,708.12,525.04
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,752.6,554.06
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,795.11,580.81
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,833.05,605.16
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,868.43,627.63
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,899.77,645.98
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,928.21,662.3
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,951.83,676.47
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,972.36,688.63
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,987.85,696.54
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,1000.04,702.42
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,1007.79,707.04
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,1011.96,709.56
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,1009.56,708.1
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,1003.55,704.56
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,993.01,698.33
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,979.03,690.07
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,959.31,678.3
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,936.44,664.63
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,908.13,647.54
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,877.06,628.68
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,840.71,606.65
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,802.15,583.01
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,758.41,556.22
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,713.24,528.1
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,666.85,497.91
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,615.32,463.19
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,558.82,423.27
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,503.12,382.7
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,441.24,336.36
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,383.08,291.13
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,317.33,239.07
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,257.05,189.56
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,188.98,133.69
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,130.98,85.17
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,56.87,16.2
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,15.25,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,25.08,13.45
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,36.13,24.63
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.7,34.14
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,52.54,39.38
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,58.12,44.16
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,61.22,46.75
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,79.74,49.64
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,124.29,71.1
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,173.06,104.74
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,223.31,144.76
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,276.35,188.93
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,329.06,232.85
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,387.39,280.14
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,440.47,322.74
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,494.12,364.25
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,545.48,402.01
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,596.86,438.18
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,645.2,470.64
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,692.71,501.08
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,736.29,527.52
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,778.36,550.45
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,815.67,573.69
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,850.66,595.4
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,879.82,614.21
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,905.95,631.22
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,929.66,646.8
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,950.63,660.77
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,966.56,670.39
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,979.52,678.29
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,986.8,683.51
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,990.73,686.85
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,989.8,687.38
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,985.44,685.96
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,974.26,679.84
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,959.83,671.87
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,939.41,660.87
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,923.7,652.87
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,894.46,635.73
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,862.71,617.03
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,823.98,593.69
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,783.52,569.03
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,738.25,541.56
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,694.4,514.61
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,640.28,478.42
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,586.69,441.16
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,502.0,380.65
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,420.64,321.12
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,382.45,292.4
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,342.25,260.62
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,277.42,209.93
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,218.81,162.67
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,154.08,110.22
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,99.77,66.06
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,45.28,13.45
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,15.25,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,26.22,14.25
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,39.87,27.81
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.54,37.56
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.14,44.33
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,65.38,50.53
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,70.35,54.6
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,88.59,58.13
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,128.19,76.42
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,173.76,107.21
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,230.73,158.27
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,275.69,199.3
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,316.36,229.84
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,369.39,270.0
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,407.1,300.19
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,431.05,318.61
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,444.18,327.57
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,445.71,327.42
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,516.61,379.16
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,600.41,438.91
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,674.73,493.77
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,764.44,557.59
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,753.31,545.99
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,728.1,524.22
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,783.08,562.02
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,838.91,599.39
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,840.89,600.07
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,840.32,599.5
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,750.46,537.34
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,652.29,468.53
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,715.74,514.58
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,786.82,563.89
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,676.56,487.8
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,563.43,408.59
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,778.01,567.47
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,951.93,685.77
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,932.92,672.93
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,910.86,659.8
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,845.2,618.44
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,773.59,569.53
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,587.24,437.73
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,403.58,302.21
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,401.28,302.41
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,386.91,293.02
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,353.79,269.32
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,320.43,245.16
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,418.26,323.4
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,477.72,369.53
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,417.34,322.13
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,359.67,276.25
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,294.52,224.2
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,235.14,175.3
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,170.52,122.14
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,114.12,75.3
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,50.35,15.82
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.48,12.23
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.37,22.54
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,42.85,31.15
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,49.04,36.63
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,53.95,40.78
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,56.44,42.79
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,73.26,44.92
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,116.82,65.01
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,165.06,97.88
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,215.37,137.71
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,272.55,184.72
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,320.61,229.9
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,351.66,258.11
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,394.52,290.47
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,439.09,323.45
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,500.57,369.21
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,589.56,434.49
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,636.86,467.25
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,682.98,498.37
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,725.96,526.14
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,767.29,550.89
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,804.47,574.12
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,839.35,595.71
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,870.44,614.76
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,898.93,632.12
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,922.9,646.63
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,944.06,659.44
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,960.04,668.35
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,972.99,675.5
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,980.72,680.33
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,985.04,683.24
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,984.45,683.9
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,980.39,682.58
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,969.97,677.46
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,956.22,670.4
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,931.43,656.48
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,911.89,645.92
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,883.47,629.62
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,852.54,611.66
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,816.18,589.98
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,777.89,566.79
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,733.25,539.8
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,689.89,513.23
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,638.27,478.85
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,586.73,442.99
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,529.5,402.36
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,473.68,361.61
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,410.71,313.91
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,351.21,267.48
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,286.11,216.36
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,224.98,166.97
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,160.2,114.54
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,105.76,70.21
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,47.82,15.71
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,25.47,13.55
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.36,24.06
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,45.95,33.64
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,52.2,39.16
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,58.24,44.26
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,61.32,46.74
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,77.77,48.97
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,120.86,68.85
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,168.7,101.26
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,218.17,140.13
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,270.5,183.11
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,323.14,226.27
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,381.27,272.46
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,433.64,314.4
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,486.65,355.56
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,537.32,392.96
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,587.74,428.79
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,636.24,463.15
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,683.96,495.99
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,726.42,523.89
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,767.31,548.67
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,804.54,572.29
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,839.55,594.37
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,871.18,613.46
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,900.45,631.0
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,923.99,645.74
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,944.7,658.81
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,960.2,668.75
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,972.68,676.94
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,979.99,682.08
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,983.92,685.28
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,982.46,683.88
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,977.62,680.55
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,966.97,674.67
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,953.05,666.91
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,935.72,657.55
