Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,915.16,646.18
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,887.26,631.05
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,856.79,614.18
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,826.49,596.06
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,787.81,572.26
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,744.02,545.67
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,698.98,517.82
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,648.43,484.86
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,597.53,449.91
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,542.26,410.96
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,486.52,370.51
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,425.73,325.04
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,367.57,279.97
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,302.34,228.45
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,242.81,179.86
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,177.16,125.97
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,121.13,79.5
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,52.49,17.61
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,14.3,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.51,11.97
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.42,22.42
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,42.9,31.03
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,48.72,36.19
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,53.24,40.0
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,55.78,42.04
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,71.63,43.9
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,115.99,64.06
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,164.82,97.2
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,215.5,137.3
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,273.09,184.77
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,325.64,228.89
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,379.8,273.65
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,432.97,316.65
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,486.63,358.71
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,538.5,398.18
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,592.17,437.59
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,639.67,472.69
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,686.0,506.21
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,729.09,535.44
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,770.42,561.64
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,807.8,586.11
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,842.87,608.93
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,813.72,585.79
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,765.56,546.03
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,860.54,616.85
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,949.35,675.49
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,881.93,629.66
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,791.81,562.54
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,901.42,644.09
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,990.94,703.16
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,989.93,701.18
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,985.43,697.74
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,975.54,693.58
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,962.32,687.39
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,937.82,672.54
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,910.83,656.15
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,890.52,643.91
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,860.32,625.1
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,822.96,601.72
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,783.77,576.94
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,738.83,548.73
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,692.76,519.34
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,643.56,487.09
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,592.19,451.43
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,534.83,410.1
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,478.81,368.61
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,416.63,320.7
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,357.64,273.97
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,292.52,222.32
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,230.82,172.01
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,166.76,119.34
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,112.5,74.5
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,50.46,17.61
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.52,11.78
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.63,23.35
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.25,33.02
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,49.68,37.08
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,52.49,39.53
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,55.07,41.62
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,70.56,43.38
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,113.9,61.88
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,167.56,98.29
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,218.81,139.1
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,272.52,184.08
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,326.39,229.63
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,382.38,276.24
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,440.64,323.41
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,494.32,365.81
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,546.37,405.78
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,598.05,444.19
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,646.49,479.12
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,693.55,512.07
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,737.78,541.32
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,780.14,568.14
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,818.51,593.19
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,854.41,616.49
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,884.06,634.3
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,910.47,649.95
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,933.66,664.57
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,953.9,677.34
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,970.21,687.94
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,983.4,696.66
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,990.87,701.57
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,994.89,704.43
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,993.45,704.25
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,988.53,702.0
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,978.22,695.84
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,964.58,687.69
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,945.23,676.25
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,922.81,662.89
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,894.7,645.57
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,863.98,626.54
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,833.05,607.56
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,793.94,582.96
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,749.89,555.71
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,704.56,527.17
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,651.89,492.08
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,601.09,456.47
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,543.65,415.27
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,487.42,373.81
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,423.84,325.63
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,363.8,278.69
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,298.24,226.6
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,238.44,177.6
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,170.34,121.74
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,115.43,76.36
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,51.53,18.38
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.54,11.74
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.25,23.09
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.5,32.38
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,48.86,36.38
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,51.73,38.88
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,53.96,40.68
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,68.62,42.03
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,133.54,83.42
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,183.03,123.73
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,214.58,140.94
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,271.95,181.96
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,325.49,230.73
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,366.47,266.78
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,390.33,287.72
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,398.77,295.01
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,462.92,342.09
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,540.66,398.66
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,550.8,404.84
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,548.36,401.59
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,654.64,482.6
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,783.04,573.75
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,820.95,598.32
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,856.25,621.61
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,746.59,542.72
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,604.93,434.43
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,667.68,480.73
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,736.26,529.67
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,716.99,515.93
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,699.56,503.76
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,719.99,519.83
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,747.36,540.36
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,687.64,498.78
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,634.77,461.67
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,813.14,595.71
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,952.82,692.73
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,932.69,679.44
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,917.13,670.3
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,767.19,568.43
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,616.7,457.94
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,451.2,338.53
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,292.41,219.31
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,425.24,323.93
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,544.78,414.78
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,524.78,400.8
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,491.91,377.85
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,392.26,303.23
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,303.27,235.16
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,261.61,203.31
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,220.98,171.33
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,178.95,137.47
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,139.11,104.68
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,98.2,70.79
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,61.1,40.16
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,28.15,8.63
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.21
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,34.64,23.34
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,51.17,38.03
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,69.47,53.96
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,87.59,69.42
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,104.31,83.52
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,125.94,95.86
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,150.97,111.58
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,188.58,137.61
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,217.93,161.38
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,244.88,183.43
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,267.89,201.77
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,282.12,212.8
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,307.8,232.12
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,333.63,251.32
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,397.83,299.21
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,473.9,355.46
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,498.78,373.16
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,522.4,389.84
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,583.19,434.0
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,652.04,483.08
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,637.31,470.38
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,616.59,453.56
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,531.4,391.09
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,436.99,321.16
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,288.13,213.18
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,134.22,97.76
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,146.65,107.46
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,159.14,117.01
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,135.51,98.98
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,111.78,80.82
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,172.27,127.15
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,233.31,173.22
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,256.16,190.32
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,279.18,207.58
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,262.3,195.24
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,245.37,182.92
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,182.4,135.9
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,120.14,88.48
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,175.05,131.4
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,230.89,174.54
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,183.1,138.38
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,136.0,102.26
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,87.21,64.18
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,39.98,26.65
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,80.66,59.52
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,124.27,94.55
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,105.91,80.12
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,87.53,65.53
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,69.64,51.19
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,51.69,36.53
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,36.26,23.7
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,21.34,11.17
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.66,0.14
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.21,9.68
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,38.21,26.3
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,55.03,41.29
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,72.58,56.58
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,89.81,71.26
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,103.31,82.61
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,117.71,89.77
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,150.47,112.26
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,185.58,135.83
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,208.64,155.06
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,233.14,175.33
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,277.35,201.18
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,375.06,272.18
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,399.17,295.56
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,401.57,298.54
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,442.27,328.04
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,481.07,355.67
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,468.35,345.02
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,447.05,327.9
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,543.73,398.28
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,655.94,477.29
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,678.52,491.63
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,699.12,504.98
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,794.75,575.78
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,893.04,641.79
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,916.01,655.78
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,936.21,668.55
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,867.69,621.33
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,777.26,553.62
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,886.43,635.29
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,974.96,695.02
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,973.34,693.74
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,968.39,691.16
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,892.69,641.71
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,800.95,575.63
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,865.15,625.8
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,910.63,657.44
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,882.46,639.49
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,851.78,620.41
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,783.53,576.01
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,710.29,525.32
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,609.1,454.3
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,506.18,380.39
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,559.24,423.58
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,588.84,448.09
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,532.06,406.55
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,476.58,365.41
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,414.86,318.48
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,356.38,272.7
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,291.42,221.25
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,229.82,171.13
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,164.85,118.24
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,110.03,73.33
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,49.77,18.7
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.16,9.52
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.75,20.11
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,40.6,29.04
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,42.95,31.32
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,45.32,33.4
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,63.33,48.67
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,88.06,61.02
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,134.43,86.77
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,179.81,119.22
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,225.3,154.92
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,269.81,190.66
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,314.89,225.21
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,365.36,263.89
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,415.02,301.21
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,487.21,355.28
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,539.27,394.13
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,590.8,431.35
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,638.91,465.95
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,685.68,498.71
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,729.36,526.68
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,771.15,552.02
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,757.87,539.83
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,726.36,513.05
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,812.92,574.89
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,900.69,629.76
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,924.74,643.64
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,945.89,656.37
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,961.77,664.55
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,974.56,670.92
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,982.14,676.21
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,986.29,679.58
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,985.02,679.78
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,980.31,678.04
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,970.22,672.58
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,956.83,665.24
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,933.18,651.62
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,914.62,641.3
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,886.37,624.85
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,855.6,606.8
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,818.9,585.26
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,780.29,562.23
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,736.66,536.31
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,694.2,510.72
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,642.83,477.5
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,591.37,442.41
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,534.77,402.88
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,479.4,363.07
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,417.98,317.51
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,359.61,272.74
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,294.85,222.17
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,235.74,174.49
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,168.94,120.24
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,114.33,75.48
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,51.34,19.25
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,22.32,10.01
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,37.2,25.21
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,49.24,36.03
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,58.43,44.15
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.15,51.6
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,73.17,56.54
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,86.88,59.44
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,128.22,77.99
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,173.3,107.33
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,220.07,142.76
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,270.06,182.38
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,320.06,222.41
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,372.17,263.21
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,422.75,302.88
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,474.28,342.15
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,524.01,378.56
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,573.65,413.76
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,620.6,447.38
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,667.93,480.55
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,709.29,508.45
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,749.01,534.77
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,785.9,559.42
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,820.93,582.01
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,853.79,603.17
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,884.96,623.24
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,865.29,608.24
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,835.6,583.84
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,775.72,543.85
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,708.3,498.24
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,719.1,506.73
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,736.71,519.07
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,386.47,281.41
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,38.34,23.58
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,73.93,50.95
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,109.78,78.28
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,81.83,57.17
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,54.15,36.12
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,40.1,25.47
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,26.09,14.7
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,83.05,59.04
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,141.44,104.24
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,187.23,140.1
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,233.48,176.21
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,240.44,182.22
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,238.17,181.29
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,271.18,208.74
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,288.92,223.85
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,249.84,193.82
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,211.42,163.72
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,170.65,130.98
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,131.9,99.22
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,94.43,68.26
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,59.92,39.64
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,27.74,8.94
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.37,8.49
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.18,20.36
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.52,29.79
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,47.85,35.5
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,52.83,39.82
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,55.79,42.24
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,67.14,43.41
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,110.92,61.69
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,159.26,93.7
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,209.74,133.19
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,263.03,177.14
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,320.15,228.45
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,361.86,264.56
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,385.24,284.28
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,403.69,298.78
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,477.11,353.81
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,583.95,433.11
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,581.82,428.9
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,555.75,406.39
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,651.26,478.41
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,766.13,560.25
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,803.52,584.12
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,838.65,606.92
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,870.76,626.39
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,900.52,644.22
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,924.54,659.27
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,945.71,672.54
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,961.63,681.51
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,974.5,688.64
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,982.19,693.62
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,986.49,696.61
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,839.91,599.6
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,662.71,472.77
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,829.53,595.94
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,957.8,682.15
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,931.14,664.95
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,910.45,652.84
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,882.28,636.15
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,851.66,617.79
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,814.76,595.12
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,779.16,573.13
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,734.4,545.5
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,688.62,516.72
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,636.82,481.46
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,585.13,445.11
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,528.59,404.51
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,473.41,363.83
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,410.99,316.64
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,351.79,270.5
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,284.77,216.97
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,227.28,169.69
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,164.98,118.54
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,111.48,74.35
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,50.63,19.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,12.87,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.2,8.82
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.79,21.63
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,43.87,31.64
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,50.2,37.25
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,56.31,42.42
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,59.91,45.35
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,70.96,46.7
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,113.94,64.37
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,161.59,95.49
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,211.49,134.28
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,264.29,177.72
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,317.0,221.54
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,375.12,268.73
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,405.27,295.77
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,415.77,304.66
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,485.96,356.69
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,582.16,427.32
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,594.33,433.62
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,587.2,425.27
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,667.08,484.6
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,762.71,552.28
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,669.35,482.75
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,546.0,390.13
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,592.8,422.58
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,641.33,454.86
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,794.02,565.68
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,938.53,662.15
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,955.71,670.79
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,970.03,678.74
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,977.8,684.1
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,982.27,687.55
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,846.69,598.54
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,679.58,480.61
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,835.96,595.15
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,953.89,674.72
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,937.67,665.04
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,918.06,654.25
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,760.41,550.84
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,584.68,425.72
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,708.41,520.51
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,791.99,581.49
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,675.6,502.24
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,552.37,413.74
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,588.74,444.49
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,603.63,458.52
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,546.81,417.75
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,491.11,376.95
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,429.78,330.62
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,371.28,284.94
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,305.92,232.94
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,246.06,183.8
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,180.01,129.21
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,122.01,81.02
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,54.29,20.75
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.43,8.01
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.86,20.0
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,40.85,29.07
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,47.18,34.68
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,52.2,38.93
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,54.8,41.04
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,64.68,41.71
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,110.19,60.05
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,160.08,92.61
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,211.46,132.34
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,269.97,179.88
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,324.07,224.72
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,379.82,270.21
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,433.78,313.27
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,488.26,355.32
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,540.64,394.67
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,594.94,434.04
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,643.5,469.28
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,690.87,502.88
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,734.78,532.23
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,776.96,558.38
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,814.86,582.61
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,850.39,605.2
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,880.5,622.96
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,907.59,638.72
