Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,931.7,653.91
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,952.98,667.37
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,969.08,678.07
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,982.17,687.0
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,989.57,692.13
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,993.58,695.29
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,992.68,694.46
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,988.35,691.61
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,978.16,686.27
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,964.66,678.98
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,945.05,668.18
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,922.43,655.48
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,901.83,645.12
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,871.21,628.12
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,834.06,605.38
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,794.92,581.13
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,750.26,553.79
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,704.42,525.17
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,654.57,492.32
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,602.48,455.84
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,545.39,415.21
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,489.52,374.32
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,426.22,326.71
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,366.12,280.03
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,300.44,228.07
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,240.44,179.13
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,172.95,123.81
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,117.9,78.31
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,53.03,20.2
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,22.26,8.87
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,37.13,25.13
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,49.39,36.26
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,57.07,43.15
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,64.39,49.47
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,69.79,53.94
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,80.69,56.03
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,120.09,71.31
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,165.75,100.38
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,214.17,137.65
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,265.8,179.75
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,316.95,222.21
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,370.71,266.35
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,427.07,311.63
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,480.07,353.29
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,531.5,392.68
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,583.27,431.19
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,631.71,467.08
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,679.25,501.51
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,723.08,531.82
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,765.42,559.35
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,802.67,582.53
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,837.68,603.99
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,868.99,623.01
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,897.73,640.25
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,921.54,655.35
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,942.56,668.7
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,958.94,679.35
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,972.38,688.22
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,980.23,693.39
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,984.76,696.57
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,983.45,696.4
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,978.75,694.15
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,969.23,688.75
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,956.46,681.38
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,944.14,674.76
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,920.78,661.0
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,892.65,645.17
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,861.97,627.54
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,824.33,603.79
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,784.94,578.68
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,740.16,550.54
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,696.91,523.08
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,643.85,486.63
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,591.21,449.0
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,533.22,407.3
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,476.7,365.63
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,412.48,317.02
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,351.98,269.86
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,283.37,215.25
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,224.66,167.21
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,159.96,114.62
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,105.58,70.45
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,45.25,16.58
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.96,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.01,7.63
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,38.25,25.89
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,53.47,39.5
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,68.2,52.38
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,82.58,64.67
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,94.25,74.37
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,117.52,93.51
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,105.85,79.11
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,90.46,66.78
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,148.53,111.04
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,211.01,158.03
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,211.08,157.99
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,213.37,159.47
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,244.61,182.33
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,282.36,209.82
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,294.67,218.15
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,306.58,226.11
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,413.93,305.5
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,533.88,392.29
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,611.96,448.44
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,700.13,510.78
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,676.72,491.48
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,643.9,465.66
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,733.59,528.71
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,829.32,593.86
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,834.68,596.08
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,837.7,597.18
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,902.38,645.05
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,963.16,684.52
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,970.64,688.47
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,974.81,690.69
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,974.11,690.47
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,970.06,688.19
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,959.25,681.47
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,945.25,672.83
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,927.11,660.47
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,905.99,646.32
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,877.87,630.53
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,847.26,613.01
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,812.32,591.21
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,775.32,567.89
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,733.62,542.26
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,688.16,513.6
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,638.4,480.15
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,588.27,444.97
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,531.47,404.51
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,476.0,363.9
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,415.91,318.66
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,358.52,274.02
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,293.22,221.99
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,231.12,171.3
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,167.39,119.21
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,113.43,74.9
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,51.28,18.99
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.87
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,31.94,20.71
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,49.25,36.1
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,67.94,52.37
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,83.23,65.47
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,100.55,80.13
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,118.21,94.81
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,143.72,105.95
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,185.24,133.73
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,219.44,156.54
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,269.84,193.66
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,311.56,228.13
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,350.83,259.92
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,397.87,295.95
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,446.5,333.06
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,503.54,377.02
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,576.49,432.79
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,624.35,467.93
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,671.37,501.58
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,678.0,501.73
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,670.18,490.84
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,747.88,548.93
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,831.11,606.73
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,811.59,587.38
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,773.59,552.95
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,856.71,614.46
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,939.8,670.21
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,924.54,656.79
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,899.65,633.43
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,858.8,605.91
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,809.12,572.59
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,908.63,644.69
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,981.38,691.86
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,911.01,646.35
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,824.09,584.36
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,791.21,563.49
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,747.33,535.05
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,775.64,558.22
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,787.93,570.57
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,714.62,520.19
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,633.86,464.38
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,639.62,472.25
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,627.52,467.35
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,578.98,433.55
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,530.47,399.29
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,467.28,353.89
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,407.07,309.66
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,352.71,268.89
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,300.92,228.95
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,245.22,185.35
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,187.74,139.33
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,132.75,94.95
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,85.04,56.33
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,38.9,13.51
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,10.96,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,20.7,6.55
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,36.57,24.48
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,52.73,39.01
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,63.75,48.81
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,76.43,59.7
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,94.27,74.67
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,113.95,90.86
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,128.98,90.54
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,173.28,114.95
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,208.08,136.25
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,264.32,177.8
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,316.62,222.06
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,371.65,268.21
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,425.6,312.83
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,483.67,359.13
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,535.71,399.8
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,587.76,439.27
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,636.87,475.43
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,684.71,509.66
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,729.19,540.05
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,771.98,567.6
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,810.18,592.68
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,845.96,615.95
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,876.42,634.46
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,903.71,650.76
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,928.26,664.88
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,949.9,677.01
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,966.23,686.02
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,979.45,693.08
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,987.9,698.65
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,992.92,702.16
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,992.48,702.3
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,988.54,700.34
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,978.67,694.35
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,965.42,686.33
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,918.87,657.07
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,857.08,614.56
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,874.37,631.9
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,866.18,628.96
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,837.31,611.05
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,799.78,587.28
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,755.28,559.73
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,709.47,530.84
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,659.33,497.29
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,608.81,462.17
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,553.67,422.68
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,497.9,381.63
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,434.98,333.96
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,375.09,287.11
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,309.0,234.12
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,248.62,184.33
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,180.68,128.68
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,122.06,80.46
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,54.49,19.69
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.67,5.99
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,34.85,23.02
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,46.41,33.66
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,52.28,39.05
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,57.92,43.97
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,62.08,47.42
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,68.76,52.87
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,109.13,62.3
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,155.67,91.72
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,205.4,130.36
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,258.11,174.04
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,314.38,220.89
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,368.31,265.55
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,421.2,309.13
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,474.72,352.0
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,526.86,392.76
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,581.23,433.93
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,629.38,470.31
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,676.42,505.07
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,720.4,536.02
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,762.81,563.62
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,801.61,589.44
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,838.16,613.54
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,870.45,633.54
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,900.26,651.72
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,925.16,666.28
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,947.18,678.88
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,964.45,688.63
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,978.65,696.43
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,987.63,702.1
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,993.2,705.68
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,993.33,706.18
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,989.96,704.57
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,980.16,698.93
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,967.0,691.21
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,946.06,678.52
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,922.35,664.06
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,894.49,646.87
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,870.77,632.44
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,833.2,608.63
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,793.85,583.49
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,749.7,555.99
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,704.31,527.19
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,652.72,493.59
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,599.34,456.44
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,541.75,414.91
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,485.53,373.27
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,419.54,323.05
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,357.62,274.56
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,288.46,219.68
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,229.56,171.5
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,162.18,116.52
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,105.95,70.8
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,45.37,15.67
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,23.67,13.77
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,37.05,25.62
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,53.74,40.1
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,70.21,54.2
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,77.05,59.87
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,88.19,68.99
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,109.37,64.23
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,149.67,83.97
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,205.57,127.3
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,259.68,172.13
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,313.43,217.6
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,369.24,264.37
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,428.27,312.61
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,482.88,356.32
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,534.98,396.96
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,586.66,436.05
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,635.92,473.11
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,683.95,508.4
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,728.28,538.63
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,770.72,565.98
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,809.48,590.29
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,845.83,612.67
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,875.6,630.68
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,902.07,646.41
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,926.65,661.96
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,948.32,675.61
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,964.16,684.03
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,976.88,690.48
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,985.4,695.78
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,990.52,699.02
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,988.72,698.28
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,983.49,695.5
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,973.39,689.71
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,959.97,681.9
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,940.54,670.28
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,918.19,656.83
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,891.0,641.59
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,868.05,629.11
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,830.88,605.66
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,791.83,580.83
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,747.78,553.71
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,702.49,525.24
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,651.91,491.41
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,599.37,454.16
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,542.03,413.17
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,486.02,372.0
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,423.19,324.46
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,363.57,277.93
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,297.3,225.45
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,234.86,174.67
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,169.03,120.8
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,113.54,75.25
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,51.56,17.85
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.29,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.33,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,20.41,11.07
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,32.51,21.79
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,47.13,34.5
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,61.32,46.66
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,76.6,59.49
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,91.76,71.96
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,86.35,63.76
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,79.94,58.18
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,137.11,102.09
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,188.95,141.04
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,258.36,189.53
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,345.47,252.57
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,397.23,290.99
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,477.89,352.82
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,533.43,395.52
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,585.74,434.8
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,634.22,470.02
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,681.5,503.35
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,726.67,534.19
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,770.31,561.96
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,809.15,587.13
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,845.66,610.54
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,877.52,629.69
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,906.58,646.87
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,930.92,662.3
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,952.3,675.86
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,969.29,685.19
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,983.15,692.68
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,992.23,698.6
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,997.87,702.47
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,997.05,700.89
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,992.71,697.25
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,983.91,693.81
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,971.71,688.31
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,951.62,676.38
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,928.64,662.6
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,900.56,645.6
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,869.83,626.83
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,839.81,608.48
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,801.24,584.27
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,757.0,557.2
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,711.45,528.79
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,658.79,493.79
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,608.43,458.68
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,550.87,417.84
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,494.51,376.76
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,430.1,328.38
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,369.25,281.22
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,301.95,228.24
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,238.21,176.64
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,170.87,121.81
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,114.53,75.77
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,51.9,17.42
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.36,2.8
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,34.98,22.91
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,49.69,36.2
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,66.53,50.89
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,82.9,64.89
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,98.46,77.86
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,114.06,90.56
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,130.46,87.78
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,165.55,104.62
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,205.6,131.76
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,258.27,171.99
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,205.8,145.87
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,122.79,90.16
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,131.36,96.35
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,140.01,102.47
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,262.33,193.86
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,390.46,286.48
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,420.73,306.96
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,451.69,327.95
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,549.6,398.53
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,662.86,477.81
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,557.52,401.74
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,435.85,312.79
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,470.62,336.78
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,506.34,360.62
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,681.64,484.5
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,862.23,606.08
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,851.78,596.46
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,833.88,583.47
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,843.05,589.52
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,845.37,591.15
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,915.24,642.75
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,973.63,681.48
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,963.59,676.48
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,950.36,670.05
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,933.16,659.79
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,912.76,647.58
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,884.72,630.22
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,854.18,611.28
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,816.19,587.7
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,779.66,564.98
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,735.16,538.05
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,689.66,509.98
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,388.17,293.83
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,94.55,67.64
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,305.65,234.4
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,468.68,356.52
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,400.44,304.72
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,341.13,259.16
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,276.22,208.69
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,217.77,161.86
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,152.6,109.37
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,93.03,61.58
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,42.06,12.91
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,10.01,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,18.93,2.25
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,36.34,24.07
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,52.06,38.33
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,65.29,50.04
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,78.06,61.05
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,73.82,57.37
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,83.64,65.41
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,123.48,93.05
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,159.57,119.72
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,161.46,121.27
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,164.62,123.83
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,215.19,161.15
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,274.79,204.98
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,319.11,237.12
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,362.8,268.64
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,362.48,267.7
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,353.2,259.91
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,462.63,340.61
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,586.95,430.08
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,659.36,483.52
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,744.05,545.0
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,731.24,529.87
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,700.49,502.5
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,681.72,487.06
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,656.11,466.8
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,793.85,568.08
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,929.73,660.69
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,947.41,671.37
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,962.16,681.08
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,805.61,574.72
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,622.81,442.85
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,808.49,578.34
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,970.31,687.02
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,960.39,680.24
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,947.28,672.68
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,833.16,596.79
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,711.78,510.45
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,790.4,572.17
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,849.7,616.92
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,810.02,591.56
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,769.09,565.68
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,723.69,537.38
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,677.49,507.37
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,619.56,466.77
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,558.66,423.37
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,500.77,381.82
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,444.99,340.77
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,375.79,287.82
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,305.68,233.33
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,242.09,183.68
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,185.3,138.36
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,118.83,85.33
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,66.64,44.11
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,30.98,8.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.32,0.62
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,36.61,24.08
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,55.78,41.24
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,65.97,50.4
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,77.4,60.25
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,81.18,63.36
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,88.13,68.95
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,123.06,77.6
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,165.37,103.22
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,211.72,138.24
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,262.14,178.99
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,311.85,220.16
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,364.97,263.96
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,417.08,306.56
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,470.36,349.02
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,522.4,389.6
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,577.35,431.21
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,625.92,467.06
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,673.84,501.54
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,718.2,532.83
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,761.21,562.55
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,800.28,588.71
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,837.38,613.36
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,867.27,631.84
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,894.06,648.13
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,919.05,664.34
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,941.44,678.8
