Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,957.77,687.83
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,971.15,694.95
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,979.5,700.05
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,984.61,703.14
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,983.46,702.53
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,979.05,699.94
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,967.94,693.09
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,953.71,684.33
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,935.81,673.25
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,914.87,660.26
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,890.67,645.16
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,859.12,625.15
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,820.96,600.85
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,781.16,575.28
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,734.71,545.84
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,687.5,514.6
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,633.55,477.88
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,580.12,440.65
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,516.35,394.74
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,459.38,352.63
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,393.37,302.56
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,332.09,254.82
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,265.75,202.54
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,200.85,150.38
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,136.97,98.76
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,79.05,52.47
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,35.95,9.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,19.0,0.11
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,33.61,21.68
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,48.53,35.31
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.72,40.21
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,60.46,46.11
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,86.71,68.32
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,113.28,90.39
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,140.61,103.78
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,171.84,127.23
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,208.71,150.34
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,259.87,186.09
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,299.62,213.12
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,367.99,264.9
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,408.58,300.72
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,432.59,320.44
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,494.06,367.48
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,580.39,433.21
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,631.15,470.35
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,678.73,504.35
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,723.66,535.8
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,767.03,563.92
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,746.8,545.56
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,707.28,511.78
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,805.22,585.0
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,905.4,652.3
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,930.37,667.82
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,952.38,681.76
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,970.01,691.7
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,984.51,699.65
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,993.23,705.12
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,998.49,708.48
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,902.22,643.19
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,781.24,553.75
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,892.8,637.42
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,971.45,690.45
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,953.42,679.26
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,932.21,666.58
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,904.69,651.17
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,874.44,633.88
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,686.49,504.92
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,488.04,358.2
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,623.14,464.18
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,713.9,533.86
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,660.62,497.64
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,607.54,460.84
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,552.05,421.17
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,495.89,379.9
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,430.79,330.62
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,369.44,282.69
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,302.32,229.42
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,241.18,179.38
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,171.14,122.03
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,114.89,75.55
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,51.27,13.53
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,28.37,17.28
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.66,27.7
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,44.23,31.99
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,47.31,34.75
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,49.76,36.79
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,52.07,38.58
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,93.81,48.71
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,147.14,81.57
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,199.17,121.46
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,253.9,166.74
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,308.39,212.96
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,369.66,263.98
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,424.66,309.41
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,479.95,353.78
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,532.86,394.35
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,585.24,433.13
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,634.98,470.67
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,683.43,506.46
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,728.57,537.2
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,771.75,565.16
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,811.15,590.05
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,848.1,613.04
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,875.52,629.46
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,898.76,643.07
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,923.27,658.89
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,944.94,672.85
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,961.34,683.71
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,974.69,692.7
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,982.88,698.18
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,987.73,701.62
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,987.18,700.18
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,983.21,696.68
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,973.9,692.55
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,961.3,686.38
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,946.76,677.85
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,921.48,662.32
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,893.77,646.35
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,863.5,628.58
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,825.08,604.11
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,788.43,580.69
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,743.31,552.2
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,697.2,522.61
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,642.1,484.21
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,587.69,445.21
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,528.72,402.91
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,471.43,360.72
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,401.46,307.82
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,340.71,260.47
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,274.41,207.7
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,214.94,159.38
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,143.61,102.19
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,89.06,58.46
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,40.4,8.89
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,9.53,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.8,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.62,14.99
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,35.66,24.34
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,40.4,28.74
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,44.93,32.72
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,47.52,34.88
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,49.94,36.79
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,94.33,49.12
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,149.72,83.93
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,201.81,123.66
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,256.7,168.81
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,311.75,215.31
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,368.16,262.46
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,423.17,307.5
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,482.35,354.14
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,535.25,394.85
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,587.47,433.71
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,636.72,469.26
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,684.76,502.87
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,729.47,533.11
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,772.17,560.09
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,810.89,584.04
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,847.23,606.16
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,878.9,625.01
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,907.75,641.91
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,932.32,657.35
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,953.92,670.92
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,970.11,681.33
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,983.13,689.85
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,991.42,695.43
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,996.29,699.17
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,995.2,699.27
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,990.65,697.32
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,980.7,692.05
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,967.4,684.73
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,948.04,673.59
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,925.72,660.58
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,905.29,650.2
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,874.66,632.98
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,837.7,610.07
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,798.79,585.64
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,754.48,558.01
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,708.91,529.11
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,658.99,495.59
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,606.81,458.74
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,548.89,417.34
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,492.26,375.78
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,426.83,326.47
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,365.12,278.53
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,297.23,224.49
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,233.66,172.74
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,164.11,116.51
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,106.17,69.49
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,47.93,9.84
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,17.35,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,32.79,20.66
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,48.46,35.02
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,54.26,40.45
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,61.36,46.66
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,66.54,51.0
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,71.27,54.78
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,125.88,83.14
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,173.63,121.23
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,202.43,134.77
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,258.15,172.84
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,311.53,216.96
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,366.48,261.74
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,420.25,305.12
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,478.27,350.28
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,529.61,388.54
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,580.25,424.87
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,628.63,459.12
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,676.2,491.71
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,719.26,520.08
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,760.23,546.19
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,798.36,570.28
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,834.48,592.44
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,863.27,608.6
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,888.99,622.66
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,912.97,637.44
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,934.33,650.59
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,949.61,658.6
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,961.94,664.85
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,969.76,670.5
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,974.41,674.3
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,972.35,674.07
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,967.07,671.96
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,962.18,670.21
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,948.21,662.81
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,925.27,650.06
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,899.83,635.69
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,870.63,619.41
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,839.22,601.57
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,801.52,578.54
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,762.2,554.0
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,715.29,524.26
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,667.78,493.5
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,609.57,453.63
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,557.1,416.92
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,497.7,374.87
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,440.59,333.43
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,376.56,285.69
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,316.99,240.08
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,245.1,184.45
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,187.73,138.88
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,126.58,90.12
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,70.08,45.45
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,31.94,3.98
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,27.81,16.68
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,44.75,32.04
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,61.96,47.14
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,79.75,62.44
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,97.16,77.07
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,114.2,91.04
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,142.54,105.64
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,170.75,124.24
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,205.04,146.08
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,256.87,182.84
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,302.3,217.39
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,347.16,251.43
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,392.84,286.18
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,441.6,322.58
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,502.56,368.13
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,581.05,426.1
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,632.35,462.38
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,680.57,495.59
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,725.48,525.84
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,768.77,552.8
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,807.96,577.77
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,844.84,601.08
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,873.93,617.95
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,899.64,632.58
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,924.05,647.98
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,945.65,661.65
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,962.51,671.32
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,976.37,679.19
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,984.67,684.81
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,989.67,688.5
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,988.33,687.24
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,992.62,689.64
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,982.49,685.97
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,969.06,680.36
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,950.8,670.29
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,929.42,658.25
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,901.0,641.42
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,870.01,622.88
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,832.92,600.2
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,793.86,576.02
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,748.44,548.41
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,704.79,521.55
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,652.47,487.8
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,600.17,452.22
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,541.03,410.41
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,483.37,368.5
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,418.77,320.05
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,357.7,272.77
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,287.56,217.15
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,227.78,168.34
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,160.94,114.14
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,104.75,68.19
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,46.96,5.99
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,15.85,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,27.7,16.48
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.82,27.88
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,46.71,34.2
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,53.72,40.35
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,57.03,43.14
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,60.15,45.61
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,99.35,55.44
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,148.11,84.64
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,199.53,123.51
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,254.02,167.9
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,312.25,215.76
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,368.01,261.22
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,422.62,305.36
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,477.92,348.68
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,531.19,389.3
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,586.35,429.91
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,635.82,465.26
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,684.15,498.79
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,729.27,529.4
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,772.64,556.63
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,811.63,581.79
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,848.3,605.32
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,881.06,624.91
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,911.28,642.75
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,936.08,658.42
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,957.88,672.26
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,974.27,681.61
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,987.47,689.04
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,995.85,694.43
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,1000.78,697.79
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,1000.21,698.41
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,996.12,696.95
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,986.05,691.31
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,972.59,683.66
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,953.41,672.71
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,931.13,659.83
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,903.51,644.63
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,873.21,627.6
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,843.25,609.39
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,804.48,585.19
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,760.44,558.39
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,715.05,530.23
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,662.32,495.36
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,611.3,460.44
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,553.81,419.86
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,497.46,378.9
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,433.2,330.76
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,372.33,283.59
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,304.36,229.48
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,242.46,178.77
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,171.0,120.75
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,113.8,73.5
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,49.95,4.16
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,14.27,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,26.1,15.03
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,38.26,26.43
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,45.18,32.75
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,52.02,38.73
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,55.41,41.58
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,58.59,44.1
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,95.26,52.66
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,142.48,80.64
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,192.31,130.71
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,222.18,164.52
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,264.09,187.78
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,358.96,255.57
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,413.03,299.22
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,467.78,342.14
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,492.37,360.67
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,494.87,360.51
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,506.6,367.63
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,515.09,371.81
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,626.5,454.41
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,759.77,547.96
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,798.18,571.8
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,834.33,594.61
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,865.16,612.61
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,893.06,628.62
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,917.58,643.73
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,939.26,657.08
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,956.15,667.86
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,970.0,676.86
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,978.24,682.47
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,983.14,686.16
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,983.19,686.96
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,979.8,685.75
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,970.52,680.99
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,957.96,674.28
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,944.23,666.91
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,919.66,652.68
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,891.83,636.38
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,861.43,618.34
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,823.91,595.47
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,784.58,571.21
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,742.44,545.89
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,696.28,517.32
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,643.83,482.55
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,591.55,446.18
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,533.0,404.95
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,475.97,363.57
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,412.58,316.12
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,352.56,269.65
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,282.21,213.82
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,222.26,164.81
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,157.07,111.7
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,102.24,66.41
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,45.53,0.91
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,18.62,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.92,13.99
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,33.36,22.32
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,37.32,26.1
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,41.17,29.53
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,43.94,31.86
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,46.53,33.93
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,85.48,43.42
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,138.93,75.81
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,190.94,114.91
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,245.74,159.44
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,300.08,204.32
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,360.96,253.35
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,415.85,297.57
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,471.18,340.84
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,524.09,381.29
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,576.65,420.3
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,627.01,456.48
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,676.14,490.85
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,721.5,521.23
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,765.01,549.01
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,804.47,574.83
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,841.5,599.0
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,873.85,618.8
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,903.28,636.65
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,928.3,653.02
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,950.25,667.52
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,967.66,679.22
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,981.8,688.97
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,991.1,695.24
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,996.9,699.45
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,996.18,698.48
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,991.92,695.42
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,982.64,691.95
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,969.93,686.38
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,951.5,675.79
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,929.95,663.25
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,860.92,620.59
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,778.87,565.35
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,756.56,552.91
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,734.66,540.25
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,666.94,494.82
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,605.52,452.87
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,468.98,353.27
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,346.63,261.36
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,413.98,316.31
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,466.24,357.6
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,405.32,311.36
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,347.09,266.03
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,291.39,220.98
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,238.45,176.66
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,166.4,117.91
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,109.07,70.26
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,47.64,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.96,13.88
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.77,25.14
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,43.15,31.0
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,47.94,35.26
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,50.73,37.62
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,53.36,39.7
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,90.55,48.53
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,139.24,77.21
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,195.09,119.26
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,249.36,163.28
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,303.23,207.71
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,359.03,253.03
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,414.04,297.35
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,469.65,340.79
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,525.84,383.39
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,578.22,422.12
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,628.2,459.03
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,677.04,494.34
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,722.19,524.97
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,765.57,552.61
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,804.98,577.11
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,842.04,599.88
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,871.9,617.82
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,898.22,633.45
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,923.0,649.15
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,944.92,663.06
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,962.0,674.29
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,976.0,683.69
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,984.31,689.33
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,989.25,693.0
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,988.26,691.63
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,983.86,688.27
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,974.09,684.24
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,961.0,678.21
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,942.5,667.91
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,913.49,650.84
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,884.42,633.25
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,852.91,614.0
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,774.75,563.04
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,691.85,505.38
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,694.25,511.43
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,684.83,508.81
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,559.84,419.83
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,442.95,334.34
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,395.77,300.85
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,349.52,266.97
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,351.99,269.2
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,336.74,256.59
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,269.89,203.53
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,209.95,154.99
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,145.78,103.25
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,86.67,55.3
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,38.22,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,15.25,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,23.01,12.21
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,33.58,22.44
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,37.97,26.6
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,42.2,30.38
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,44.92,32.61
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,47.48,34.57
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,86.5,44.05
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,141.4,77.0
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,193.63,115.96
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,248.66,160.44
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,304.06,205.75
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,361.06,251.35
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,421.16,298.62
