Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,37.12,25.85
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,41.37,29.74
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,44.5,32.47
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,47.45,34.89
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,78.78,40.74
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,132.45,71.69
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,185.44,111.4
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,241.39,157.44
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,297.32,204.99
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,354.74,253.4
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,415.03,303.43
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,471.19,349.2
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,525.63,391.76
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,579.76,432.73
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,630.53,469.95
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,680.06,505.16
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,726.47,536.48
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,771.07,565.07
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,811.33,590.2
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,849.1,613.39
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,883.23,634.17
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,914.6,653.03
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,940.34,669.52
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,962.9,684.03
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,980.76,694.16
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,995.19,702.17
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,1004.14,708.25
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,1009.47,712.19
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,1008.18,712.06
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,1003.27,709.79
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,994.22,704.76
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,981.65,697.6
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,957.66,683.18
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,931.01,667.12
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,902.58,651.22
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,871.43,633.42
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,839.95,614.19
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,799.62,588.91
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,754.61,561.09
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,708.34,531.92
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,656.37,497.09
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,602.36,459.27
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,542.12,415.85
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,483.38,372.38
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,416.06,321.01
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,352.76,271.1
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,282.46,214.81
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,219.12,162.5
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,145.57,102.14
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,85.64,47.93
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,30.04,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,24.2,9.49
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,40.77,28.19
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.76,34.97
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,55.52,41.95
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,61.68,47.28
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,67.61,52.2
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,92.99,54.41
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,138.73,78.95
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,190.8,117.69
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,246.39,162.94
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,304.86,211.28
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,361.81,258.18
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,418.49,304.59
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,475.97,350.25
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,530.98,392.74
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,588.03,435.27
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,639.33,472.48
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,689.5,507.81
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,736.61,539.79
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,782.07,568.52
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,822.91,595.01
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,861.37,619.75
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,895.47,640.39
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,926.82,659.11
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,953.01,675.58
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,976.07,690.08
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,994.47,700.21
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,1009.53,708.28
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,1018.65,714.16
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,1024.17,717.93
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,1023.54,717.97
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,1019.22,715.85
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,1009.27,710.32
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,995.78,702.68
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,976.84,691.67
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,954.6,678.64
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,925.93,661.25
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,894.45,642.04
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,857.03,619.07
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,823.55,598.6
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,777.45,570.44
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,729.96,540.91
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,675.78,506.29
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,621.31,470.51
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,560.81,427.18
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,503.48,384.87
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,436.0,333.67
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,372.14,283.55
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,300.72,226.73
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,236.24,173.63
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,160.15,111.56
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,94.55,51.03
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,33.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.22,4.61
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,34.13,22.66
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.45,28.7
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,46.75,34.31
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,50.4,37.49
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,53.84,40.32
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,82.97,44.92
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,132.05,71.92
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,189.03,114.57
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,244.85,160.23
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,300.73,206.93
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,358.93,254.98
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,419.58,304.25
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,476.18,349.07
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,531.13,391.21
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,585.86,431.72
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,637.57,468.73
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,688.01,503.64
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,734.42,534.11
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,778.98,561.77
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,819.62,587.67
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,857.74,611.75
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,891.47,631.83
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,922.26,649.92
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,948.14,666.21
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,970.82,680.53
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,988.75,690.51
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,1003.26,698.44
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,1011.77,704.19
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,1016.64,707.85
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,1016.34,707.28
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,1012.35,704.56
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,1002.72,701.08
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,989.54,695.48
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,970.42,684.73
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,948.01,671.95
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,919.58,656.4
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,888.29,638.92
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,851.25,616.42
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,812.0,592.27
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,766.79,564.6
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,725.49,539.21
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,671.95,503.89
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,618.1,467.74
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,558.81,425.63
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,500.6,382.86
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,436.22,334.06
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,373.71,284.98
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,302.29,227.86
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,237.73,174.44
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,162.12,112.21
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,97.3,50.07
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,34.38,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.43,2.38
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,29.33,18.46
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,34.77,23.71
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,39.98,28.41
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,43.19,31.21
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,46.22,33.7
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,77.78,39.91
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,132.79,71.25
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,185.95,110.46
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,242.2,156.11
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,298.83,203.52
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,361.7,255.13
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,418.39,301.04
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,475.57,345.78
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,530.44,387.45
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,584.85,427.31
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,636.96,464.23
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,687.85,499.13
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,734.58,529.53
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,779.39,557.22
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,820.46,583.34
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,859.07,607.72
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,892.46,627.36
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,922.85,645.0
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,948.73,661.11
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,971.4,675.3
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,989.33,685.56
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,1003.84,693.79
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,1013.33,700.12
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,1019.21,704.38
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,1018.38,705.03
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,1013.85,703.53
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,1004.68,698.94
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,991.95,692.25
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,971.44,680.77
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,947.76,667.36
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,919.4,652.3
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,888.18,635.28
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,851.12,613.18
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,811.81,589.35
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,772.4,565.97
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,725.5,537.04
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,672.4,502.21
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,618.93,466.49
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,558.45,423.81
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,499.14,380.58
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,434.71,331.92
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,372.01,282.82
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,300.53,225.75
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,235.98,172.41
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,161.3,110.95
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,96.56,46.84
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,34.28,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.54,1.36
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,27.57,17.06
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,32.24,21.62
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,36.75,25.66
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,39.74,28.28
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,42.57,30.6
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,78.82,40.51
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,130.47,69.03
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,184.17,108.78
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,240.75,154.93
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,297.8,202.97
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,360.86,255.06
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,417.67,301.44
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,474.89,346.68
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,530.05,388.91
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,584.49,429.14
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,636.16,466.15
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,686.6,501.16
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,732.84,531.53
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,776.8,558.99
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,817.55,585.2
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,855.86,609.68
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,888.54,629.37
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,918.24,647.07
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,944.82,663.84
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,968.28,678.68
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,984.17,687.68
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,996.57,694.6
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,1004.98,700.3
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,1009.83,703.92
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,1007.1,702.93
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,1000.84,699.9
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,991.04,695.95
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,977.82,689.93
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,957.8,678.48
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,934.67,665.1
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,906.16,648.0
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,882.19,633.87
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,844.98,610.95
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,805.48,586.4
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,759.48,558.01
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,712.24,528.36
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,660.3,494.15
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,607.76,458.48
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,549.42,417.04
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,490.43,373.9
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,425.6,325.02
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,363.75,276.59
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,292.61,219.72
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,228.47,166.75
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,155.81,106.81
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,91.93,41.31
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,32.59,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.06,0.93
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,28.62,17.78
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,34.98,23.86
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,41.03,29.28
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,44.18,32.04
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,47.16,34.5
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,78.87,41.29
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,134.8,73.55
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,188.17,112.93
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,244.79,158.9
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,301.65,206.55
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,360.26,255.11
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,417.46,301.51
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,478.65,349.18
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,533.88,390.97
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,588.64,430.89
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,640.22,468.39
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,690.58,504.01
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,737.42,534.5
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,782.26,561.99
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,822.73,587.78
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,860.74,611.83
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,892.89,630.75
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,921.83,647.55
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,947.91,663.88
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,970.85,678.29
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,987.18,687.67
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,1000.09,695.03
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,1008.02,700.46
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,1012.38,703.85
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,1011.13,704.31
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,1006.3,702.69
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,995.39,698.47
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,981.02,692.16
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,956.06,677.77
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,936.69,667.01
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,906.91,649.49
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,874.5,630.23
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,835.58,606.51
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,794.72,581.27
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,747.38,552.44
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,701.91,524.34
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,646.86,487.84
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,592.0,449.47
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,530.36,405.48
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,470.54,361.45
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,404.92,311.58
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,342.9,262.74
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,271.04,204.77
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,205.08,150.3
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,135.46,93.04
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,73.56,29.59
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,25.96,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.89,0.51
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.47,18.5
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,37.88,26.4
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,46.27,33.87
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,50.34,37.43
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,54.17,40.61
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,82.87,46.32
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,131.4,73.21
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,182.83,111.12
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,237.72,155.52
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,296.21,204.03
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,353.11,251.11
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,408.77,296.38
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,465.24,340.82
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,519.54,381.56
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,575.64,421.95
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,626.55,458.22
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,676.4,492.67
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,722.47,523.25
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,766.72,550.61
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,807.3,576.37
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,845.56,600.43
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,878.71,620.08
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,909.07,637.84
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,934.67,653.56
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,957.21,667.39
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,974.18,676.75
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,987.82,684.13
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,996.1,689.37
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,1000.87,692.6
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,999.61,692.62
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,994.83,690.62
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,984.04,685.75
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,969.85,678.88
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,949.03,666.87
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,925.21,653.04
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,904.69,641.04
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,873.55,622.21
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,834.84,598.75
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,794.14,573.81
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,747.47,545.49
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,699.69,515.95
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,647.28,481.79
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,592.36,444.15
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,531.19,401.17
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,471.78,358.08
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,404.6,307.72
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,341.43,258.62
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,269.08,201.31
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,202.55,147.2
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,130.9,88.89
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,67.4,22.96
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,23.69,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.1,19.66
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.46,27.57
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,48.18,35.32
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,52.56,39.14
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,56.7,42.56
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,84.01,47.29
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,132.13,73.49
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,183.77,111.36
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,238.93,155.78
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,297.51,203.72
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,354.57,250.09
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,410.52,295.08
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,467.28,339.14
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,522.2,380.41
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,579.04,421.43
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,630.04,457.18
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,679.91,490.99
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,726.46,521.12
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,771.3,548.1
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,811.4,573.41
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,849.1,597.05
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,883.29,617.08
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,914.78,635.29
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,940.21,651.01
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,962.5,664.87
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,980.11,674.92
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,994.36,683.0
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,1002.67,688.59
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,1007.4,692.16
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,1006.51,692.83
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,1002.01,691.43
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,991.42,685.66
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,977.35,677.88
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,954.92,665.34
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,929.64,651.05
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,900.6,635.38
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,876.16,622.59
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,837.65,599.24
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,797.13,574.45
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,750.46,546.43
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,702.63,517.1
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,649.66,482.57
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,594.47,444.94
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,533.14,401.87
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,473.51,358.65
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,405.84,307.97
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,342.37,258.66
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,270.11,201.01
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,205.45,148.05
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,130.94,87.75
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,66.45,17.7
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,23.45,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.48,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,34.01,21.94
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.4,30.85
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.58,39.87
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,60.18,45.59
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,66.44,50.78
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,92.07,55.2
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,138.08,80.18
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,187.89,116.44
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,241.56,159.25
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,294.9,202.75
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,351.11,248.05
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,409.8,294.73
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,465.75,338.05
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,519.54,378.56
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,573.47,417.81
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,623.98,453.47
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,673.63,487.45
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,720.03,518.26
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,762.79,544.84
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,802.78,570.33
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,840.58,594.26
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,874.09,614.05
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,905.17,632.18
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,930.42,647.6
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,952.68,661.19
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,968.92,670.06
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,981.87,676.99
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,990.03,682.14
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,994.76,685.34
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,992.0,684.07
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,985.81,680.87
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,984.25,682.11
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,970.25,675.71
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,948.27,663.04
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,923.36,648.63
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,893.5,631.06
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,861.11,611.83
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,800.35,574.19
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,736.84,533.11
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,714.64,521.97
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,685.63,504.98
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,629.95,468.81
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,574.75,431.4
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,511.99,387.1
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,451.37,342.96
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,384.01,291.71
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,317.96,240.03
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,246.5,183.31
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,183.52,132.16
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,115.53,77.16
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,49.24,7.51
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,18.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.57,18.17
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,37.99,26.17
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,46.62,33.82
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,51.51,38.08
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,56.11,41.88
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,82.88,46.5
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,131.06,72.72
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,182.81,110.64
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,238.08,155.18
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,296.86,203.69
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,354.41,251.08
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,410.71,296.74
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,467.8,341.54
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,525.65,384.53
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,580.43,423.74
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,631.81,460.02
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,682.05,494.33
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,728.75,524.9
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,773.77,552.54
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,814.62,578.53
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,853.08,602.83
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,887.79,623.64
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,919.92,642.71
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,946.63,659.68
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,970.16,674.74
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,987.95,684.88
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,1002.3,692.97
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,1011.11,698.88
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,1016.27,702.69
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,889.35,622.15
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,734.93,513.87
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,784.77,551.38
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,841.85,591.96
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,908.45,641.5
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,945.06,665.86
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,915.87,649.56
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,883.86,631.74
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,845.57,608.57
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,805.11,583.74
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,765.27,559.89
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,717.99,530.54
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,662.93,494.35
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,607.77,457.34
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,546.21,413.78
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,487.91,371.11
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,420.0,319.72
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,356.19,269.58
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,282.25,210.03
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,216.14,155.29
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,139.83,92.58
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,71.19,4.79
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,25.17,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.99,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.62,18.22
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,38.82,26.96
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,47.62,34.81
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,53.78,40.16
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,58.68,44.24
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,85.02,48.83
