Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,132.8,74.95
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,184.32,112.79
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,239.45,157.3
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,297.95,205.41
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,354.71,251.85
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,410.12,296.83
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,466.36,341.04
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,521.21,382.8
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,576.11,423.17
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,628.3,460.27
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,677.73,494.34
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,724.22,525.39
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,769.05,553.22
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,809.21,577.58
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,847.04,600.15
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,880.1,619.42
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,910.43,636.81
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,936.53,653.13
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,959.56,667.58
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,976.99,677.53
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,991.08,685.49
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,998.76,690.71
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,1002.89,693.89
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,1002.43,694.39
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,998.41,692.83
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,987.82,687.0
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,973.79,679.16
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,953.92,668.05
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,930.88,655.0
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,901.01,638.64
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,875.64,625.13
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,837.13,601.83
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,796.54,576.98
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,749.47,548.41
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,701.23,518.53
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,614.23,458.96
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,526.31,395.56
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,471.63,357.13
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,417.27,317.5
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,356.47,270.95
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,298.82,225.39
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,233.58,173.16
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,175.12,125.24
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,93.72,60.85
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,23.56,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,15.65,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,30.18,18.48
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,48.33,34.73
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,63.59,48.06
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,81.05,62.91
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,97.95,76.93
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,121.63,87.0
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,155.56,106.09
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,181.22,116.18
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,238.58,154.78
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,293.97,200.8
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,351.71,248.36
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,407.84,293.79
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,464.71,338.27
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,522.29,380.86
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,576.5,419.4
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,627.56,455.33
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,677.5,489.33
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,723.21,518.92
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,766.98,545.4
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,807.31,570.97
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,845.29,594.88
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,856.65,599.44
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,849.6,588.06
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,906.01,630.23
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,952.54,660.03
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,908.45,630.36
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,842.81,581.52
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,927.05,644.24
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,992.25,687.88
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,988.33,686.07
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,981.01,682.75
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,979.47,682.87
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,965.39,675.18
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,943.29,662.56
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,918.27,648.13
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,888.35,631.62
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,855.91,613.35
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,816.78,589.23
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,779.21,565.98
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,731.17,536.33
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,682.28,505.61
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,629.24,470.1
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,576.1,432.91
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,513.42,388.35
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,452.83,343.95
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,385.72,292.66
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,322.73,242.94
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,246.83,182.56
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,183.13,130.57
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,113.0,73.2
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,47.59,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,16.65,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,16.24,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,31.68,19.55
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,41.62,29.12
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,52.26,38.53
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,59.29,44.63
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,65.96,50.17
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,90.9,54.75
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,136.79,79.72
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,186.27,115.47
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,239.68,157.74
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,293.12,201.28
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,349.45,246.71
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,407.84,293.06
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,463.5,336.0
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,516.95,375.17
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,570.43,412.73
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,621.05,447.5
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,670.82,480.35
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,716.47,509.41
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,760.35,535.5
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,800.78,560.1
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,839.08,583.09
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,866.9,598.06
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,890.65,610.44
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,915.65,625.78
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,937.86,639.44
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,952.31,648.48
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,963.55,655.75
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,971.08,660.42
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,975.33,663.27
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,971.76,662.03
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,971.23,662.81
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,959.21,655.76
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,944.07,647.01
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,916.59,631.26
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,886.87,614.19
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,854.79,596.44
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,820.63,577.23
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,780.62,553.17
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,739.09,527.52
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,689.89,497.0
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,635.77,462.63
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,579.24,424.68
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,523.9,386.69
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,460.37,342.45
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,399.81,299.03
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,333.35,249.35
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,264.49,196.66
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,196.87,144.33
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,137.22,97.21
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,73.04,45.87
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.2,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,15.31,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,29.81,18.07
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,47.25,34.01
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,65.22,49.8
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,79.37,62.07
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,95.03,75.31
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,107.9,81.46
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,115.59,87.4
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,147.06,111.18
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,175.79,132.51
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,234.04,174.29
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,298.13,220.42
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,331.77,245.4
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,365.24,269.81
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,351.84,259.9
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,332.93,245.53
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,361.96,266.19
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,391.77,286.92
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,450.08,327.5
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,512.86,370.18
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,562.69,404.33
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,614.93,439.83
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,620.45,441.93
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,624.38,443.36
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,593.77,421.99
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,553.23,394.1
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,443.89,319.65
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,323.83,235.29
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,314.96,230.11
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,305.9,224.24
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,440.6,321.64
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,580.43,417.9
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,544.36,392.78
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,519.77,376.62
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,351.36,258.62
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,179.29,132.17
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,212.23,158.11
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,245.75,183.85
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,136.79,101.59
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,32.57,20.31
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,53.99,37.5
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,75.45,54.64
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,127.93,96.54
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,182.99,139.87
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,158.08,120.9
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,133.53,102.07
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,108.57,82.29
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,84.26,62.72
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,61.87,44.5
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,39.15,25.73
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,22.8,11.43
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,4.16,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,8.33,0.98
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,16.68,8.44
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,25.04,15.8
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,34.81,24.33
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,44.6,32.77
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,92.5,69.39
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,141.84,107.24
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,114.31,85.79
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,80.11,59.1
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,182.78,138.28
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,290.24,220.55
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,261.63,199.64
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,222.14,169.3
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,288.62,219.78
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,362.09,274.68
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,292.11,221.25
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,216.23,162.79
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,200.84,150.88
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,185.1,138.66
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,388.15,293.75
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,596.12,445.41
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,688.9,513.41
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,788.54,585.07
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,658.59,488.77
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,508.94,376.97
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,540.7,400.42
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,572.83,423.44
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,447.3,332.67
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,310.86,231.98
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,360.01,268.81
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,400.5,298.46
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,451.11,336.09
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,501.7,373.21
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,506.64,377.56
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,523.45,390.5
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,504.2,377.68
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,484.09,364.38
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,336.91,255.93
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,197.94,149.82
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,281.74,217.17
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,365.23,282.79
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,306.5,238.31
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,259.92,202.81
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,226.95,177.92
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,194.29,152.64
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,159.88,125.26
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,126.36,97.95
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,92.39,69.72
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,59.86,42.44
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,34.89,20.19
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.53,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,10.19,2.49
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,19.0,10.56
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,27.83,18.47
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,38.07,27.52
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,48.33,36.45
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,70.77,52.96
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,92.37,70.28
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,89.61,67.75
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.41,64.9
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,76.38,56.57
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,66.13,48.11
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,119.11,90.3
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,171.52,131.21
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,228.46,174.63
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,284.66,216.62
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,261.73,198.66
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,234.99,177.99
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,218.54,165.29
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,201.66,152.24
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,189.42,142.75
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,176.99,133.12
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,131.78,97.93
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,86.14,62.21
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,207.76,156.03
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,331.49,247.88
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,229.77,171.86
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,127.9,94.42
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,98.56,71.9
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,69.26,49.09
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,140.63,104.87
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,213.08,160.31
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,169.47,126.91
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,126.05,93.52
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,191.95,144.79
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,259.23,196.09
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,259.02,196.54
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,258.82,197.29
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,218.88,167.15
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,179.3,136.96
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,119.35,90.31
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,61.44,44.27
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,107.04,81.37
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,155.97,120.75
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,133.59,103.3
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,111.57,85.98
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,90.98,69.4
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,70.29,52.41
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,51.08,36.34
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.64,19.94
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,7.63
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.96,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,21.36,11.35
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,39.08,27.65
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,56.45,43.09
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,75.19,59.56
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,93.73,75.55
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,89.62,68.28
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,83.83,63.31
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,129.14,99.14
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,175.84,135.46
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,165.46,126.97
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,152.54,116.48
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,177.52,135.63
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,203.15,155.06
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,240.98,183.34
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,279.92,212.0
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,292.07,220.52
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,304.13,228.99
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,413.37,309.51
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,531.44,393.0
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,474.89,350.73
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,414.26,305.94
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,444.45,326.85
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,475.37,347.46
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,455.92,333.15
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,435.37,318.36
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,563.1,409.71
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,685.95,493.66
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,654.86,471.57
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,622.22,449.56
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,481.77,352.94
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,340.08,251.56
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,202.59,150.83
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,68.19,47.96
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,130.44,96.67
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,194.05,145.57
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,283.21,214.2
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,366.4,277.36
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,309.61,235.17
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,243.16,185.37
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,275.78,212.26
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,296.65,229.91
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,176.67,136.8
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,61.4,44.4
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,52.99,37.89
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,44.6,31.2
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,36.21,24.34
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,27.83,17.38
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,20.39,11.13
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.97,4.83
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.4,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,24.2,13.31
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,33.21,22.43
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,42.14,30.51
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,65.26,50.59
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,93.4,74.67
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,113.88,86.66
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,137.32,104.16
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,175.48,132.0
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,215.82,161.91
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,254.32,191.28
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,295.64,222.73
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,348.56,262.76
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,405.93,306.25
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,448.17,337.55
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,491.02,368.63
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,527.29,394.94
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,562.78,420.22
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,581.6,431.93
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,597.37,441.21
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,589.32,434.24
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,578.64,425.35
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,584.76,428.32
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,589.66,430.34
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,621.29,452.72
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,653.31,475.13
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,669.19,486.23
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,684.41,497.0
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,604.97,440.78
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,512.0,374.59
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,471.35,346.26
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,430.04,316.92
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,291.45,216.46
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,149.21,109.83
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,288.52,216.2
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,426.37,317.69
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,255.74,192.19
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,87.72,63.44
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,88.63,64.49
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,89.58,65.43
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,149.68,113.3
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,212.14,162.6
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,143.61,109.3
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,77.36,56.85
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,66.53,48.51
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,55.79,40.04
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,45.53,31.73
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,35.28,23.29
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,25.51,15.16
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,15.75,6.96
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.79,0.43
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.29,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,8.33,0.83
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,15.75,7.71
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,23.18,14.37
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,32.02,22.17
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,40.87,29.87
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,59.06,43.16
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,76.89,57.44
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,122.86,93.78
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,169.77,130.19
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,208.17,158.77
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,254.85,193.67
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,321.02,242.79
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,400.26,301.96
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,430.62,324.0
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,459.72,344.51
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,478.77,357.7
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,494.93,368.44
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,534.65,395.78
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,575.78,423.49
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,577.9,423.56
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,577.31,421.89
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,547.48,399.9
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,508.7,371.7
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,527.81,385.16
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,547.03,398.29
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,610.99,443.32
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,668.09,482.83
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,543.13,395.58
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,404.06,296.66
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,481.55,353.82
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,559.74,409.13
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,351.89,261.54
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,142.45,105.04
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,108.37,79.38
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,74.68,53.31
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,168.09,126.28
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,265.04,200.11
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,168.61,126.89
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.48
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,52.12,36.27
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,28.81,17.72
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,28.8,17.8
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.87
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,14.94
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,11.97
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,8.53
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.05
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,1.93
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.77,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,16.2,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,27.75,15.67
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,38.77,27.05
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,50.32,37.45
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,57.81,44.09
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,64.92,50.16
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,88.29,54.28
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,133.74,79.07
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,114.13,74.44
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,65.15,47.09
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,178.79,127.31
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,347.9,253.27
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,406.64,301.95
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,463.0,348.03
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,456.78,344.4
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,421.39,315.68
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,480.03,359.11
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,543.73,405.4
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,589.22,437.1
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,636.58,469.69
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,680.35,500.65
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,728.6,534.33
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,717.74,523.55
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,704.75,511.48
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,709.17,513.89
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,704.59,510.23
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,678.76,491.55
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,650.72,471.4
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,666.65,483.08
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,681.81,494.02
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,671.15,486.92
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,659.36,479.25
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,625.76,456.96
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,591.49,434.12
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,676.03,497.37
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,741.93,546.32
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,802.31,591.91
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,838.88,617.7
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,783.16,580.76
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,723.83,540.77
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,694.89,523.67
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,660.58,501.98
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,605.6,463.55
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,550.76,424.25
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,486.01,377.15
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,423.89,330.47
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,354.65,276.26
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,287.53,221.97
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,212.5,160.68
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,147.79,106.47
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,79.76,41.41
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,12.68,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.29,7.24
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,23.18,14.27
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,32.48,22.45
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,41.8,30.53
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,46.93,33.05
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,71.21,52.42
