Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,89.95,67.26
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,87.02,64.51
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,83.88,61.66
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,106.78,79.55
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,129.67,97.21
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,156.29,117.64
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,183.42,138.3
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,204.22,153.92
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,225.34,169.7
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,217.31,163.02
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,209.06,156.29
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,222.34,166.18
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,235.76,176.1
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,260.59,194.52
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,285.69,213.0
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,362.95,269.75
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,437.33,323.06
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,410.16,303.07
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,382.14,282.85
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,325.8,242.04
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,278.96,207.78
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,221.77,172.55
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,164.71,122.37
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,159.89,119.12
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,155.06,115.74
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,177.93,133.53
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,201.08,151.42
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,217.57,164.21
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,234.33,177.2
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,184.52,139.36
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,135.4,101.64
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,95.92,71.22
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,57.7,41.13
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,135.24,104.01
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,215.09,166.85
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,317.62,249.2
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,390.28,304.82
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,317.03,246.53
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,250.85,193.44
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,172.75,130.52
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,111.59,80.01
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,53.15,23.85
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.74
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,21.8,12.9
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,32.5,22.54
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,45.54,34.12
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,58.48,45.44
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,33.89,22.65
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.27,2.07
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,50.21,35.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,90.83,68.84
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,140.37,107.93
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,190.57,146.75
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,177.93,136.17
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,163.97,124.71
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,216.13,164.48
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,269.56,204.28
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,324.3,244.66
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,383.38,287.28
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,384.85,286.3
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,385.23,284.67
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,359.12,264.75
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,327.89,241.26
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,346.91,253.93
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,372.13,270.14
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,447.76,324.89
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,525.63,380.13
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,554.73,401.87
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,594.0,430.77
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,668.16,484.41
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,753.53,544.34
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,721.04,534.86
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,675.01,493.26
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,617.17,453.88
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,559.05,413.54
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,469.98,350.96
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,394.56,296.5
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,378.49,286.33
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,362.09,275.59
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,267.16,204.3
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,166.92,127.02
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,228.89,176.89
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,283.14,219.92
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,271.84,212.21
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,258.81,203.12
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,224.35,176.76
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,190.08,149.96
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,154.77,121.29
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,120.5,92.87
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,84.3,62.62
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,49.75,33.57
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,23.1,6.07
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.1,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,42.28,28.91
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,78.23,57.65
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,153.38,116.05
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,231.36,175.32
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,263.97,199.71
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,298.07,225.17
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,331.9,250.27
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,367.03,276.15
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,457.43,343.76
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,560.04,419.03
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,596.39,443.71
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,632.7,468.29
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,733.22,544.77
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,838.63,619.55
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,764.48,562.68
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,654.24,477.22
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,811.55,595.45
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,956.16,694.01
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,842.69,614.52
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,690.5,501.8
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,860.33,628.7
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,999.04,722.42
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,943.75,685.8
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,867.51,630.19
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,930.09,679.24
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,965.07,702.74
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,900.14,660.62
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,817.86,603.39
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,850.64,630.94
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,861.87,639.82
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,820.0,612.85
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,776.52,584.85
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,726.55,552.24
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,678.61,520.61
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,619.16,479.21
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,560.74,436.28
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,494.96,387.44
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,431.83,339.02
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,358.2,280.33
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,290.43,224.54
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,209.98,158.36
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,143.43,101.89
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,66.61,20.71
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,25.41,12.67
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,36.2,24.62
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,47.46,34.78
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,54.32,40.99
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,61.12,46.91
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,107.76,75.18
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,147.34,108.41
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,185.68,135.95
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,226.98,166.98
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,267.92,200.11
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,303.63,228.61
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,368.84,277.19
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,470.31,355.9
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,526.14,400.1
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,582.73,443.67
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,636.02,483.46
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,686.95,520.44
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,734.44,553.61
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,780.44,583.98
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,821.8,611.57
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,860.74,637.27
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,894.46,659.54
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,925.23,679.79
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,951.52,697.02
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,974.57,712.13
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,991.83,721.98
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,1005.58,729.59
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,1013.25,734.46
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,1017.25,737.07
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,1015.54,736.49
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,1010.17,733.68
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,998.61,726.58
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,983.52,717.31
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,958.56,701.61
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,930.74,684.11
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,906.95,670.41
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,872.42,649.37
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,830.13,621.92
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,786.16,593.12
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,735.82,560.1
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,687.74,528.22
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,627.29,485.79
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,567.85,441.89
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,500.43,391.54
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,435.74,341.71
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,360.99,282.47
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,289.84,224.26
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,210.58,158.67
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,143.0,101.05
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,65.95,12.89
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,12.87,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,21.99,9.93
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,29.57,19.16
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,36.76,25.81
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,40.5,29.24
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,70.81,36.84
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,126.77,68.09
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,182.15,109.76
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,240.89,158.9
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,299.25,209.2
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,363.77,263.96
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,422.57,313.33
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,481.78,361.5
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,482.48,363.24
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,453.35,339.23
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,562.91,424.43
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,699.83,528.11
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,748.06,559.66
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,794.17,589.39
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,835.39,616.42
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,873.92,641.44
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,906.67,661.33
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,935.88,678.76
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,961.21,694.73
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,983.14,708.49
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,999.19,718.78
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,1011.58,726.84
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,1019.24,731.69
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,1023.15,734.28
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,1019.82,732.67
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,1012.77,728.85
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,1001.01,721.83
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,985.7,712.66
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,958.82,696.05
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,929.23,677.75
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,905.27,664.55
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,870.64,644.08
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,828.57,617.16
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,784.75,588.86
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,734.26,556.08
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,685.85,524.31
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,626.74,483.23
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,568.27,440.4
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,501.52,390.74
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,437.42,341.5
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,361.35,281.5
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,291.57,224.5
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,210.2,157.55
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,143.07,99.98
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,64.77,2.23
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.11,8.96
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,30.59,19.99
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,39.5,28.14
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,44.33,32.61
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,48.92,36.65
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,76.73,42.81
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,128.53,71.71
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,182.52,112.16
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,243.88,162.79
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,300.9,211.3
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,360.24,261.26
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,418.13,308.97
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,476.74,355.6
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,535.49,400.59
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,591.59,442.09
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,643.86,480.34
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,694.84,516.54
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,742.18,547.23
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,787.65,575.08
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,828.69,600.7
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,867.17,624.37
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,901.06,645.37
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,932.02,664.43
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,957.12,679.76
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,978.85,693.05
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,995.17,701.63
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,1007.88,708.08
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,1015.44,712.9
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,1019.27,715.6
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,1016.8,714.59
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,1010.6,711.48
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,998.24,704.71
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,982.34,695.9
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,893.52,641.36
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,788.32,570.89
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,651.28,478.45
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,520.93,386.65
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,453.25,339.29
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,375.3,283.08
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,371.56,282.36
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,354.01,271.09
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,359.69,277.71
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,369.23,286.49
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,413.34,322.22
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,433.78,338.03
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,359.34,279.33
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,290.79,223.62
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,211.82,158.56
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,143.22,99.31
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,63.95,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.3,9.35
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,34.32,23.09
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,46.82,34.36
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,54.83,41.6
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,62.45,48.24
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,88.57,55.08
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,135.66,81.7
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,189.79,129.21
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,229.26,166.46
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,276.22,197.85
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,349.33,251.63
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,404.86,295.85
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,461.66,339.46
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,481.44,353.23
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,476.93,347.35
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,564.74,412.18
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,672.86,489.06
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,699.79,503.36
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,713.3,508.98
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,697.82,497.71
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,676.66,482.41
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,745.54,529.6
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,822.87,580.31
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,790.68,558.21
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,758.92,536.99
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,811.41,574.4
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,872.16,615.76
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,940.93,665.62
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,998.15,702.34
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,849.8,606.71
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,674.47,484.86
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,835.11,603.29
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,960.63,687.95
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,887.4,641.76
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,805.35,586.95
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,836.29,614.66
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,846.99,624.64
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,712.78,534.28
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,579.17,437.76
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,502.94,384.31
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,419.09,323.53
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,363.71,282.65
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,310.28,242.26
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,268.8,210.95
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,227.95,179.19
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,184.02,143.65
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,141.78,108.67
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,98.83,72.83
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,58.85,38.5
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,26.9,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.45,7.64
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.39,21.44
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,43.78,31.77
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,50.78,38.12
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,57.34,43.87
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,87.75,54.49
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,136.19,83.61
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,182.53,115.95
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,237.17,158.16
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,291.9,202.67
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,349.3,248.25
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,405.38,293.39
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,465.13,339.95
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,519.5,380.74
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,573.61,420.08
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,624.6,457.07
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,674.75,492.67
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,720.77,524.26
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,765.0,553.16
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,805.73,579.69
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,844.3,604.73
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,761.03,546.4
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,645.47,462.43
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,657.71,471.78
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,669.06,479.53
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,835.13,599.47
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,986.01,699.19
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,938.76,668.06
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,878.17,624.75
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,938.76,670.97
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,984.79,701.55
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,916.97,658.73
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,838.86,604.76
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,785.12,569.88
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,720.37,526.94
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,789.66,580.42
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,838.45,615.42
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,794.19,587.04
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,748.65,558.28
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,696.75,525.08
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,644.47,490.76
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,585.41,449.26
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,527.31,407.38
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,460.13,357.79
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,392.55,306.31
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,320.55,249.68
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,254.77,195.97
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,179.82,134.09
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,115.82,78.11
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,40.72,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.65,6.63
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.41,21.49
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.59,32.56
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,52.69,39.83
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,60.39,46.48
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,86.3,53.05
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,133.8,79.98
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,183.99,117.15
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,238.5,161.41
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,292.6,206.82
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,349.81,254.5
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,405.54,300.87
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,464.98,348.8
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,519.44,391.38
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,574.61,433.28
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,625.86,471.8
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,676.18,508.74
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,723.22,542.69
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,766.41,571.83
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,729.33,540.95
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,663.82,488.11
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,783.47,577.86
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,906.92,662.5
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,850.85,621.41
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,772.13,561.16
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,754.47,548.96
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,734.35,534.65
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,871.15,636.95
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,994.33,721.1
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,991.96,719.49
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,986.0,716.64
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,854.59,628.14
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,712.59,524.56
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,816.91,605.52
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,896.86,663.54
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,868.11,645.99
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,832.41,624.33
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,792.98,598.71
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,751.47,571.43
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,699.96,537.44
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,648.0,502.57
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,590.35,460.97
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,533.26,418.64
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,465.88,367.32
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,401.56,316.83
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,328.73,257.69
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,259.73,200.13
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,183.66,136.75
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,119.17,78.92
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,42.0,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.87,5.55
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.86,20.14
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,42.32,30.59
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,48.13,35.98
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,59.96,46.32
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,67.16,42.71
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,128.18,74.56
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,179.07,112.67
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,234.05,158.07
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,288.89,204.86
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,350.09,256.52
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,381.91,287.6
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,388.97,295.48
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,402.01,305.11
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,406.98,307.79
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,527.77,402.55
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,677.21,516.81
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,636.42,480.45
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,561.87,418.85
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,700.44,526.4
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,846.03,631.2
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,684.74,512.11
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,474.17,350.04
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,560.75,414.05
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,643.13,473.14
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,827.85,612.62
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,989.71,724.43
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,721.14,538.13
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,401.48,297.33
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,416.26,309.46
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,431.03,320.72
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,724.85,546.08
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,959.67,711.91
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,820.73,615.29
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,658.12,494.08
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,768.94,583.17
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,850.37,643.74
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,705.84,541.46
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,552.33,425.44
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,622.42,483.3
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,663.38,516.43
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,608.55,477.23
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,551.75,434.89
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,485.32,384.15
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,421.69,333.92
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,348.05,274.14
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,280.37,217.16
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,200.23,149.52
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,132.16,85.89
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,47.0,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,18.09,4.45
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,29.32,18.81
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,40.05,28.64
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,60.97,46.91
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,86.35,68.66
