Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,105.2,80.13
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,120.75,92.27
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,161.75,120.45
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,223.68,165.78
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,268.04,194.36
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,349.98,255.87
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,406.44,303.26
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,463.95,350.33
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,518.64,393.43
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,573.5,435.34
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,625.24,474.57
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,675.44,511.79
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,549.88,415.45
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,380.79,283.31
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,424.99,316.11
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,470.82,349.09
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,560.4,413.66
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,649.32,476.21
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,738.49,540.47
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,831.47,606.06
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,540.31,401.8
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,223.03,165.06
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,262.85,195.5
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,303.25,225.47
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,452.36,336.61
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,606.52,447.23
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,540.46,400.12
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,460.6,343.33
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,423.4,316.93
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,386.11,290.06
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,498.38,376.69
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,603.8,455.52
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,616.56,467.34
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,635.21,483.43
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,552.98,424.82
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,486.37,376.65
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,417.91,325.57
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,353.05,276.21
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,303.86,238.74
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,256.34,201.49
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,204.36,159.27
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,148.41,113.17
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,97.89,71.16
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,51.14,29.71
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,19.53,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.48,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,19.17,4.23
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,35.56,23.83
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,52.2,38.79
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,58.02,44.26
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,65.53,50.88
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,106.07,75.05
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,146.82,106.55
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,181.94,133.32
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,217.76,161.35
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,260.26,193.7
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,304.32,227.32
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,369.52,275.22
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,461.06,344.4
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,517.5,387.6
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,572.12,428.39
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,459.71,345.38
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,307.93,228.62
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,523.49,394.13
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,765.61,567.86
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,597.6,444.2
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,385.4,283.62
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,494.9,363.62
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,616.27,448.01
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,784.74,571.17
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,946.46,681.15
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,880.0,634.25
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,793.8,571.31
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,895.72,646.62
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,983.41,705.7
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,979.57,703.05
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,972.29,699.13
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,957.59,690.18
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,939.66,679.31
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,825.77,603.46
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,703.6,516.71
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,774.58,571.75
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,825.78,608.91
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,782.86,580.86
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,738.43,552.25
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,685.8,518.08
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,632.89,482.55
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,572.79,439.63
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,513.75,396.46
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,444.95,345.3
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,376.39,292.72
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,303.96,235.29
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,238.29,181.38
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,162.17,118.66
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,95.24,55.98
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,32.61,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.31,2.45
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.37,20.32
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.79,32.49
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,53.67,40.45
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,62.1,47.73
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,88.51,55.06
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,135.97,82.23
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,185.5,118.71
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,239.45,162.16
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,293.49,206.66
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,350.58,253.08
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,406.51,298.75
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,463.76,344.21
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,518.32,385.74
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,574.85,427.26
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,625.6,464.37
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,675.56,500.0
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,651.56,478.88
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,602.27,439.29
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,718.67,526.15
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,845.2,613.9
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,787.01,569.18
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,704.77,506.06
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,722.91,518.81
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,740.02,530.17
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,864.1,620.44
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,979.46,697.54
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,886.32,634.43
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,775.37,555.14
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,884.71,635.8
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,975.87,697.12
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,960.99,687.24
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,942.86,676.34
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,870.3,630.54
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,788.9,574.83
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,721.27,529.96
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,643.56,477.32
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,382.77,290.13
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,130.93,96.77
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,165.16,124.59
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,200.26,152.56
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,175.6,133.77
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,151.28,115.15
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,124.99,94.81
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,99.26,74.54
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,75.97,55.89
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,52.44,36.66
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,32.79,20.3
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.22
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,69.84,51.32
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,131.84,99.65
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,164.92,124.28
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,201.86,152.19
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,222.87,168.77
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,241.84,183.3
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,268.58,202.99
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,295.6,222.46
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,305.04,228.53
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,313.0,233.33
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,366.08,271.76
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,422.31,311.56
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,431.88,316.71
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,440.36,321.26
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,543.44,394.67
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,655.27,471.13
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,762.66,545.34
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,875.63,620.7
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,840.71,593.99
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,791.76,559.52
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,871.93,616.19
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,947.01,667.25
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,843.17,595.81
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,728.28,516.58
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,840.74,598.07
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,942.91,668.31
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,927.61,659.01
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,909.4,649.21
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,893.44,641.43
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,873.54,631.04
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,838.35,611.34
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,801.14,590.13
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,758.66,563.83
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,714.63,536.07
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,661.02,500.78
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,607.37,464.57
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,542.37,418.39
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,484.09,375.78
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,416.16,324.85
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,352.2,275.28
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,278.26,215.94
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,211.65,160.92
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,133.22,96.37
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,68.18,32.81
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,24.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,17.5,0.49
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.44,20.35
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.67,33.34
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,55.29,41.99
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,64.43,49.92
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,90.26,57.04
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,137.64,84.13
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,186.94,120.66
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,240.81,164.31
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,294.21,208.57
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,351.2,255.35
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,406.57,299.99
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,463.26,344.1
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,486.22,361.2
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,487.04,359.91
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,535.57,394.88
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,586.54,430.73
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,672.25,492.85
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,767.65,559.16
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,483.8,360.95
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,150.43,109.35
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,154.0,112.69
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,157.6,115.38
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,445.17,329.79
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,742.66,533.17
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,784.47,559.55
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,834.82,593.1
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,902.74,642.1
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,970.85,688.06
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,966.94,686.01
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,959.7,682.68
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,849.94,611.75
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,734.31,532.66
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,703.07,513.82
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,670.67,493.28
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,473.59,353.6
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,271.51,203.18
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,432.8,329.18
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,569.99,432.48
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,598.1,456.31
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,608.19,467.66
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,540.4,419.43
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,479.98,375.43
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,411.56,323.42
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,347.21,272.89
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,271.08,211.16
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,195.52,148.79
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,125.54,90.43
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,59.84,24.04
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,21.71,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,33.65,22.0
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,50.75,37.46
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.71,46.4
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,71.94,56.1
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,97.87,64.51
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,143.23,91.29
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,191.28,126.59
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,243.98,168.57
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,296.74,211.97
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,351.68,256.94
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,405.13,300.58
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,460.33,344.54
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,513.33,385.07
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,567.09,424.92
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,617.52,462.15
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,667.53,498.2
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,713.42,529.62
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,758.21,559.55
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,798.07,586.52
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,835.99,611.13
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,867.54,630.12
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,899.97,649.57
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,923.94,664.73
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,944.9,678.04
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,871.31,626.76
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,777.85,558.63
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,777.31,559.56
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,775.02,558.77
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,882.29,638.04
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,971.29,699.14
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,823.15,598.8
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,651.5,476.22
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,783.27,575.46
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,882.6,646.75
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,733.5,544.8
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,587.15,439.56
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,664.31,501.2
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,720.1,545.2
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,665.78,508.57
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,611.43,471.11
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,550.11,426.66
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,485.82,378.98
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,416.67,326.41
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,351.78,275.42
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,277.38,215.43
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,210.47,159.86
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,136.25,97.82
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,60.33,18.33
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,22.09,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,26.06,15.78
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,35.22,24.41
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,40.27,29.09
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,45.08,33.32
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,81.27,54.53
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,115.36,88.22
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,160.19,119.68
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,217.37,161.27
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,253.82,190.11
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,290.62,218.87
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,279.52,211.43
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,260.15,196.56
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,347.56,262.05
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,446.75,335.06
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,465.95,348.39
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,482.54,359.74
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,522.66,387.9
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,564.21,416.58
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,471.21,348.44
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,364.04,268.82
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,390.59,288.39
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,417.73,307.92
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,698.96,520.13
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,963.53,700.85
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,853.68,623.75
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,700.3,510.38
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,864.14,633.06
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,994.44,721.53
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,769.63,567.48
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,496.0,365.33
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,593.7,439.34
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,688.9,508.66
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,592.69,440.14
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,511.77,381.75
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,509.46,382.95
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,505.01,382.3
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,443.22,337.22
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,383.05,292.81
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,330.45,254.62
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,290.56,225.26
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,257.48,200.4
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,224.35,175.02
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,318.07,251.8
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,384.08,302.89
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,305.83,238.24
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,233.38,177.22
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,149.86,106.99
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,72.65,13.18
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,25.27,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.53,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,16.68,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.35,17.49
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,40.34,28.6
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,47.87,35.44
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,55.21,41.84
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,79.63,46.73
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,127.67,73.45
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,185.01,125.29
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,222.51,162.6
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,265.06,196.23
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,309.57,231.13
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,374.11,279.58
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,468.14,352.36
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,526.33,397.82
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,582.75,440.77
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,634.46,479.85
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,684.94,517.08
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,731.92,548.66
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,777.03,577.83
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,817.31,604.52
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,855.01,629.3
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,887.75,650.87
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,917.44,670.4
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,941.54,686.0
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,962.25,699.44
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,745.72,549.23
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,475.33,347.41
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,517.32,379.26
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,572.19,418.69
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,603.58,442.18
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,634.03,465.09
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,816.95,603.49
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,953.34,699.31
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,918.71,676.47
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,879.4,651.53
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,812.72,607.41
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,741.88,558.3
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,734.94,556.69
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,716.57,545.71
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,662.21,509.25
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,607.9,471.28
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,543.36,423.76
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,476.27,373.3
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,405.98,319.24
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,340.48,267.22
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,259.92,201.89
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,181.47,137.22
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,109.36,76.72
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,36.59,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,14.24,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,30.0,18.65
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.52,31.13
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,51.71,38.62
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,59.52,45.51
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,86.29,53.15
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,133.78,80.41
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,186.63,126.79
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,226.11,164.04
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,240.98,179.87
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,241.7,182.8
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,332.18,249.4
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,464.53,349.93
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,446.43,337.03
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,394.2,295.63
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,466.79,350.0
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,548.9,410.27
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,555.06,412.48
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,553.3,409.1
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,602.17,444.27
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,658.56,484.01
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,687.32,502.82
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,715.76,521.36
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,844.21,616.79
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,959.31,694.43
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,973.9,703.21
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,984.94,710.5
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,903.7,655.89
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,789.94,572.71
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,901.98,656.65
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,979.06,708.83
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,964.63,699.46
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,955.47,694.35
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,926.62,676.34
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,895.17,656.73
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,860.53,634.69
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,823.55,611.02
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,674.07,507.68
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,526.87,399.19
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,587.87,449.43
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,626.05,481.41
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,560.0,432.66
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,496.07,384.9
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,424.22,330.41
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,353.93,275.37
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,273.18,210.44
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,201.82,151.42
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,109.15,75.27
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.28,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,33.17,21.2
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,50.66,37.25
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,59.47,45.29
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,69.29,53.84
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,92.31,58.92
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,138.82,84.97
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,188.37,121.87
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,242.96,166.43
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,297.32,211.74
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,356.82,261.12
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,414.3,308.54
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,475.32,357.16
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,531.62,400.95
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,588.92,444.14
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,641.62,483.61
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,693.35,521.41
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,740.16,553.68
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,786.7,583.84
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,826.95,610.36
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,864.69,635.04
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,897.59,655.06
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,927.49,672.97
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,951.83,688.55
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,972.85,702.05
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,987.56,710.38
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,998.69,716.53
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,1004.14,720.32
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,1005.93,721.92
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,1000.61,719.11
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,991.69,714.16
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,976.69,705.12
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,967.12,699.79
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,941.02,683.98
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,911.95,666.33
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,876.13,645.19
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,837.91,622.27
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,790.82,591.76
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,746.33,562.78
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,691.76,526.79
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,637.01,490.02
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,571.02,442.83
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,507.01,395.59
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,433.37,339.3
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,364.02,284.43
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,278.04,215.01
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,205.2,154.31
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,124.28,85.43
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,40.94,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,34.21,21.91
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,66.01,50.84
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,79.51,62.53
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,98.64,65.39
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,142.49,90.37
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,190.57,125.77
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,243.8,168.4
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,296.89,212.03
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,354.65,259.43
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,410.29,305.52
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,467.49,351.72
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,522.79,394.7
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,580.92,438.48
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,632.95,477.47
