Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,684.18,514.96
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,732.03,548.41
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,778.92,578.99
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,819.81,605.85
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,853.54,627.67
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,890.73,650.66
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,925.76,671.97
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,950.17,687.58
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,971.22,701.1
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,986.35,709.43
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,997.87,715.53
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,1003.73,719.27
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,1005.88,720.8
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,1001.26,718.45
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,992.94,713.91
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,978.54,706.71
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,960.67,697.37
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,934.42,681.48
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,913.36,669.12
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,878.52,647.26
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,841.2,623.72
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,795.79,594.48
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,748.79,563.85
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,694.46,528.13
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,643.04,493.84
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,579.13,449.05
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,516.73,403.2
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,444.32,347.97
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,376.04,293.87
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,294.54,227.61
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,221.44,166.19
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,134.6,91.04
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,40.69,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,14.25,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,27.28,16.28
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,40.51,28.69
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,29.4,19.69
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,25.97,16.88
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,32.95,21.63
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,39.94,27.25
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,88.1,66.18
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,134.38,102.68
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,204.88,154.32
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,294.15,220.52
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,354.83,265.93
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,429.54,322.4
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,457.23,343.21
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,476.89,357.16
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,463.14,346.52
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,440.74,328.92
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,549.78,410.49
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,672.98,499.58
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,756.5,561.56
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,844.56,623.26
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,876.02,643.81
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,910.7,666.95
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,934.55,682.56
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,955.11,696.17
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,919.2,671.45
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,859.85,625.24
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,936.35,683.41
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,990.48,719.03
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,986.27,715.42
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,978.44,710.08
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,933.0,681.29
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,867.21,636.76
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,772.12,571.0
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,667.61,497.44
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,593.48,446.18
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,508.14,385.59
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,447.17,341.59
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,387.86,297.89
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,530.9,412.75
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,630.04,490.75
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,563.47,441.39
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,499.11,392.74
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,427.69,337.84
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,360.42,284.08
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,277.67,215.86
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,203.39,152.94
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,123.35,81.74
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,33.29,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.64,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.72,15.19
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.23,27.18
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,45.86,34.26
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,53.29,40.88
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,80.68,48.19
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,130.21,76.86
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,182.23,115.95
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,238.81,162.29
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,295.28,209.54
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,354.25,257.93
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,411.61,305.0
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,472.31,353.03
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,527.96,395.33
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,583.59,436.12
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,635.78,473.13
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,687.05,508.32
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,734.46,539.85
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,780.17,568.0
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,820.92,593.66
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,854.51,614.49
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,892.96,637.68
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,929.39,659.33
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,953.93,674.16
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,975.03,687.0
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,991.53,697.73
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,1004.39,706.37
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,1010.13,710.14
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,1012.08,711.77
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,1008.61,710.9
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,1001.34,707.86
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,986.95,699.9
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,968.98,689.87
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,941.18,674.27
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,910.64,656.91
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,883.62,641.25
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,846.17,618.65
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,801.52,591.52
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,755.05,562.72
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,700.63,527.95
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,645.72,492.1
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,586.67,451.26
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,525.91,406.72
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,453.87,353.1
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,385.77,300.07
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,304.78,234.31
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,232.04,172.84
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,142.03,91.14
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,45.18,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,24.18,13.71
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,36.03,25.1
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,41.46,30.2
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,46.64,34.83
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,75.76,42.51
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,127.61,72.16
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,181.3,112.26
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,239.2,159.59
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,297.22,208.18
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,360.06,259.71
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,418.13,307.27
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,477.19,354.15
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,533.04,396.49
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,588.58,437.06
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,641.0,475.01
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,691.21,510.43
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,738.06,541.34
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,783.03,569.41
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,823.48,595.36
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,861.41,619.56
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,869.74,623.27
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,857.5,609.79
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,834.37,593.49
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,806.3,573.93
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,907.39,646.71
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,991.4,700.05
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,995.97,702.4
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,996.87,703.41
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,989.76,700.16
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,979.12,694.88
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,972.75,691.92
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,954.06,681.24
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,926.46,665.04
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,896.01,647.06
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,859.78,626.5
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,821.24,604.18
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,777.9,577.13
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,729.68,546.39
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,673.64,510.1
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,617.57,472.83
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,552.2,425.68
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,488.84,378.65
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,414.88,322.64
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,345.4,267.94
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,260.03,199.13
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,188.04,139.07
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,109.23,66.29
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,23.38,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,25.38,14.44
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.31,26.86
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,46.72,34.53
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,55.33,42.1
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,90.19,57.8
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,135.71,88.36
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,182.5,125.13
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,230.59,164.74
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,273.6,200.4
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,313.76,232.85
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,312.29,233.74
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,295.66,221.44
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,380.33,283.54
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,479.14,354.14
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,502.23,369.05
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,521.82,381.4
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,515.14,374.53
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,505.9,365.81
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,523.07,377.26
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,539.61,388.01
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,622.28,444.8
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,717.26,507.32
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,764.28,539.04
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,820.51,576.64
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,714.3,504.95
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,600.18,426.94
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,598.62,427.84
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,596.23,427.28
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,602.61,433.18
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,608.0,438.43
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,797.93,576.0
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,941.02,670.65
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,880.84,633.05
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,802.26,583.17
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,702.8,517.17
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,595.75,443.77
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,484.92,365.67
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,392.91,298.29
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,282.49,216.21
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,179.64,136.95
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,153.83,117.32
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,128.45,97.53
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,103.23,77.69
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,78.37,57.71
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,56.15,39.56
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,33.4,20.75
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,18.1,6.01
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.81,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.6,13.57
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.56,26.06
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,45.98,33.73
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,54.56,41.25
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,80.97,48.12
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,129.27,75.78
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,180.28,113.69
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,235.85,158.73
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,291.59,205.49
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,349.61,253.62
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,405.96,300.06
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,463.58,346.28
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,520.06,389.79
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,574.26,430.4
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,625.19,468.16
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,675.24,504.41
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,656.38,486.12
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,612.7,449.71
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,563.25,413.5
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,504.11,369.65
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,529.31,386.95
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,548.3,399.49
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,632.61,460.48
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,729.75,528.59
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,728.21,526.97
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,724.96,524.86
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,573.51,418.87
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,417.78,306.43
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,479.07,352.44
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,554.24,406.68
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,503.52,370.96
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,466.26,344.86
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,528.34,392.27
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,573.0,426.72
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,575.61,430.8
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,561.7,423.59
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,651.57,494.57
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,716.49,544.01
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,661.26,506.64
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,606.06,469.06
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,544.73,424.18
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,484.57,378.82
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,411.91,322.42
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,343.76,267.56
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,265.0,202.84
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,194.61,142.89
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,92.09,46.83
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,27.38,15.54
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,45.4,32.59
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,61.68,47.04
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,77.36,60.61
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,105.75,72.37
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,146.95,97.27
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,193.04,130.87
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,244.01,170.53
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,294.56,210.75
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,348.75,253.43
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,400.68,294.07
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,454.48,335.06
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,506.69,374.01
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,558.06,411.38
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,560.04,411.82
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,545.5,399.75
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,351.88,261.37
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,138.21,100.38
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,263.22,194.35
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,390.31,285.93
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,417.84,305.12
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,446.03,325.16
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,571.65,415.55
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,703.13,506.61
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,816.99,586.54
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,927.58,662.24
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,929.76,663.05
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,928.86,662.93
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,798.55,573.44
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,647.14,467.77
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,540.5,394.18
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,420.46,308.58
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,635.92,470.29
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,830.95,608.53
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,792.35,583.65
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,752.05,558.84
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,700.55,525.2
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,653.46,493.86
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,596.65,454.88
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,540.72,415.62
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,479.94,371.34
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,420.9,327.05
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,349.44,272.4
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,283.15,219.85
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,202.86,154.67
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,138.58,100.6
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,65.54,27.34
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,23.05,12.01
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.07,24.75
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,44.56,32.5
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,53.09,39.99
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,80.34,47.29
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,129.08,74.92
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,180.69,112.75
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,236.93,157.53
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,292.82,203.42
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,351.15,250.67
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,407.78,295.79
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,467.7,341.81
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,522.44,381.98
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,577.19,420.66
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,449.5,329.63
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,275.97,200.76
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,512.18,375.46
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,769.93,547.47
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,809.85,568.88
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,847.41,591.27
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,877.64,608.63
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,910.77,627.75
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,800.69,557.05
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,649.35,453.19
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,827.57,579.27
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,979.44,675.1
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,984.11,677.19
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,985.14,679.08
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,979.9,677.36
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,971.03,673.62
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,955.3,666.52
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,944.68,662.62
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,916.88,647.93
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,886.29,631.43
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,850.17,610.63
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,811.72,588.1
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,765.71,560.21
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,721.72,533.2
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,666.1,497.98
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,610.44,461.88
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,545.84,416.9
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,483.03,371.44
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,409.08,315.37
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,339.87,260.7
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,258.34,194.72
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,186.04,133.61
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,86.55,28.46
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,21.49,10.59
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,33.8,22.79
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,40.23,28.78
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,46.34,34.21
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,75.13,42.03
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,125.69,71.0
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,178.16,109.89
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,234.97,155.54
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,292.16,201.96
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,354.1,250.2
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,411.09,294.89
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,469.14,338.85
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,524.29,379.23
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,578.81,417.73
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,630.85,454.8
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,681.93,490.39
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,727.79,520.6
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,771.56,547.69
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,727.08,514.71
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,656.61,462.97
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,611.48,432.59
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,567.48,401.92
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,648.74,458.58
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,742.94,521.06
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,867.4,607.81
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,977.58,678.23
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,981.88,680.65
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,982.56,682.25
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,851.41,598.82
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,706.72,499.19
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,830.23,589.87
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,930.85,656.83
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,618.2,451.03
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,266.49,195.08
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,563.53,419.44
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,792.02,577.17
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,744.08,545.31
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,695.09,514.75
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,638.28,478.44
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,581.78,440.31
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,516.04,393.4
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,452.4,346.52
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,374.54,288.26
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,306.76,235.18
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,226.4,170.29
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,156.3,111.26
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,73.78,13.06
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,23.93,12.09
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,38.53,26.6
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,48.49,35.71
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,57.99,44.14
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,85.44,52.73
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,133.28,80.95
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,183.05,117.88
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,237.8,161.95
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,291.78,206.81
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,348.59,253.45
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,404.33,298.11
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,461.53,342.31
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,515.66,382.87
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,569.8,421.94
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,620.52,457.92
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,670.43,492.16
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,715.45,521.0
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,758.86,547.44
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,797.84,570.0
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,834.62,590.55
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,818.6,574.4
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,786.68,546.56
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,772.76,535.6
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,763.0,526.8
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,882.24,606.09
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,976.84,660.03
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,980.78,662.3
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,981.05,664.0
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,976.09,662.83
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,967.51,659.71
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,901.76,622.4
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,816.22,569.69
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,746.45,527.46
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,665.53,476.43
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,661.48,477.8
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,666.63,484.11
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,574.27,422.44
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,499.32,371.36
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,564.2,422.94
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,604.64,455.39
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,539.83,409.25
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,476.89,363.68
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,401.53,307.35
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,331.19,252.35
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,247.73,185.29
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,173.89,122.55
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,79.73,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,11.44,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.55,10.05
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,34.05,22.82
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,40.02,28.44
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,45.74,33.52
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,73.96,40.56
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,125.15,69.51
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,178.58,109.37
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,236.31,156.43
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,296.82,206.6
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,356.67,255.53
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,415.08,303.08
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,474.42,349.74
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,530.8,392.01
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,586.96,432.42
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,639.24,468.85
