Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,689.95,502.96
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,736.77,532.78
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,781.68,560.01
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,821.23,585.43
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,858.13,609.11
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,891.1,630.26
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,921.12,649.57
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,944.41,664.24
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,964.24,676.88
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,978.55,685.29
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,989.2,691.54
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,993.14,694.75
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,993.32,695.82
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,987.78,693.93
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,978.56,689.88
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,962.26,681.07
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,942.53,670.19
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,915.64,654.76
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,885.79,637.41
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,856.99,621.64
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,818.07,598.96
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,770.82,569.19
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,722.17,538.04
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,666.13,501.57
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,613.01,466.37
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,547.52,420.08
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,483.99,373.1
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,408.38,315.66
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,337.88,259.62
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,251.97,189.29
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,176.85,123.81
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,80.8,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,20.94,9.35
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,32.31,21.44
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,38.4,27.17
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,44.21,32.37
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,72.7,39.07
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,124.47,68.24
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,179.25,109.22
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,241.16,159.57
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,299.74,208.12
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,360.84,257.66
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,419.94,305.19
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,479.84,351.7
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,537.96,395.3
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,593.96,435.93
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,646.87,474.06
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,698.49,510.34
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,745.54,540.79
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,790.49,568.88
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,831.03,594.18
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,868.89,617.59
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,900.79,636.28
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,929.49,652.92
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,953.43,667.41
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,973.88,679.82
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,987.86,686.94
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,998.1,691.91
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,1002.57,694.93
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,1003.24,695.84
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,997.07,693.31
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,987.15,688.67
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,970.67,679.03
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,950.71,667.4
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,925.26,652.95
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,889.39,631.94
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,850.88,610.41
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,810.12,587.1
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,762.21,557.49
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,716.69,529.05
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,659.09,492.12
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,601.69,454.27
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,534.36,406.02
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,469.28,357.85
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,392.87,300.55
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,321.76,244.74
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,234.93,174.97
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,159.31,109.52
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,71.52,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,23.86,11.06
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,39.49,27.41
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,51.8,38.54
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,63.53,48.82
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,90.84,57.64
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,138.27,85.34
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,183.8,126.29
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,209.9,152.88
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,268.44,192.74
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,357.36,257.95
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,413.31,302.07
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,470.91,346.23
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,526.98,388.03
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,584.56,429.61
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,637.21,467.36
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,688.11,503.05
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,736.64,535.55
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,784.32,565.66
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,824.46,591.62
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,862.2,615.98
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,893.13,634.67
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,927.15,655.31
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,950.7,670.63
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,970.84,683.99
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,985.95,692.93
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,997.45,699.75
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,1001.35,702.94
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,1001.49,704.01
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,832.34,595.16
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,627.99,451.84
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,812.8,587.15
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,958.88,684.27
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,932.13,667.6
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,902.27,650.35
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,865.04,629.13
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,825.4,606.07
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,778.71,576.69
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,730.48,545.83
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,676.14,510.73
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,618.47,472.39
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,552.01,425.04
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,487.42,377.13
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,410.31,317.88
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,338.38,260.09
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,250.32,187.96
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,173.42,118.4
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,64.01,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,20.43,8.35
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.2,22.33
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,42.25,30.69
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,49.61,37.3
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,80.21,46.84
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,131.68,77.19
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,184.14,116.17
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,241.25,162.19
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,298.58,209.7
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,358.09,258.15
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,415.97,304.72
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,475.06,350.76
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,532.34,394.23
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,587.54,434.95
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,639.29,472.64
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,690.05,508.73
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,736.19,539.75
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,780.35,567.68
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,819.43,592.87
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,856.04,616.35
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,885.61,634.3
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,911.77,650.07
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,791.9,568.08
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,637.76,457.5
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,813.84,585.66
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,971.45,691.33
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,974.35,692.61
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,973.69,693.11
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,694.63,505.65
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,374.96,272.84
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,668.27,492.56
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,914.72,663.23
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,877.57,638.5
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,838.5,614.46
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,562.25,421.66
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,268.75,201.1
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,474.49,363.0
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,647.33,492.94
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,417.37,321.99
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,201.59,153.86
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,313.42,245.02
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,395.73,309.78
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,320.82,250.17
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,252.1,194.25
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,164.64,122.8
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,95.25,61.92
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,33.31,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,17.56,5.88
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,34.78,23.37
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,44.52,32.3
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,53.82,40.54
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,78.96,46.41
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,126.39,72.99
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,146.76,100.51
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,139.55,106.15
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,202.67,152.8
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,278.54,209.64
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,258.08,195.45
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,227.55,172.35
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,344.7,261.34
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,481.27,362.68
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,575.62,435.0
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,683.44,516.71
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,729.89,547.87
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,774.42,576.81
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,745.91,553.38
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,684.64,504.33
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,799.91,589.85
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,905.08,660.45
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,825.97,604.45
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,712.74,519.65
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,569.22,417.49
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,419.31,307.5
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,524.8,385.53
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,618.84,453.24
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,807.41,593.25
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,962.81,700.04
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,945.72,688.74
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,925.3,676.52
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,897.3,659.52
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,866.44,640.6
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,828.83,617.82
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,789.04,593.31
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,703.06,534.8
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,611.77,469.64
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,602.15,465.84
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,579.92,451.97
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,512.57,401.13
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,447.65,350.76
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,370.09,289.31
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,298.34,230.31
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,209.82,156.87
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,135.99,87.08
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,48.16,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.41
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.83,23.35
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,44.57,32.4
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,53.88,40.75
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,81.97,49.75
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,129.34,77.66
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,150.43,104.83
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,141.7,108.26
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,201.66,152.83
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,273.59,207.04
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,221.93,168.43
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,157.22,118.33
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,198.4,149.62
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,240.86,181.32
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,442.72,338.3
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,675.23,511.19
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,497.74,377.19
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,267.75,198.91
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,364.88,271.77
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,462.05,342.35
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,581.5,430.21
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,709.08,521.26
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,515.19,382.13
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,301.84,223.55
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,584.35,435.39
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,854.5,623.86
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,919.58,670.7
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,970.5,704.09
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,962.58,699.25
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,951.14,692.66
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,802.67,593.75
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,645.74,479.97
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,748.74,560.1
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,833.12,622.4
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,793.42,597.03
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,751.99,570.95
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,580.26,446.3
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,405.28,313.46
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,472.86,369.79
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,525.88,413.0
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,456.43,359.53
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,390.77,308.05
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,314.18,246.97
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,244.31,189.41
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,157.28,117.42
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,87.37,52.42
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,30.83,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.12
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,16.07
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.05,31.23
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.68,45.9
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,78.57,59.2
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,97.97,74.82
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,119.87,92.05
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,142.77,109.88
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,203.22,154.82
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,276.34,209.98
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,315.44,240.38
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,355.91,271.44
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,416.42,316.74
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,483.59,366.31
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,483.88,365.45
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,472.52,355.73
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,609.01,460.37
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,759.92,570.62
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,717.44,535.03
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,650.16,481.69
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,671.5,495.9
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,691.85,508.7
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,680.13,499.35
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,655.26,481.35
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,665.95,489.37
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,687.85,504.65
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,524.04,388.39
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,356.64,265.64
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,478.25,357.03
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,586.74,435.27
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,485.26,362.3
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,370.18,278.59
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,216.42,164.26
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,67.09,47.94
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,112.03,84.0
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,159.85,121.99
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,87.28,64.86
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,19.5,10.3
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.17,8.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.84,6.63
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,12.51,4.73
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.87,0.88
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.55,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.24,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.48,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.94,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.9,6.11
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,23.19,14.53
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,32.49,22.91
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,42.73,30.37
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,38.96
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,62.33,46.64
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,98.54,76.19
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,125.44,97.87
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,139.22,108.69
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,153.14,119.57
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,140.53,108.87
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,127.57,98.02
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,130.53,100.19
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,133.48,102.35
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,191.72,148.25
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,251.18,194.2
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,259.88,200.64
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,268.63,207.23
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,289.75,222.99
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,311.22,238.88
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,267.29,205.1
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,222.93,170.87
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,223.45,171.38
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,223.94,171.82
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,260.02,199.89
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,296.79,228.26
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,247.75,190.61
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,198.82,152.77
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,215.18,165.92
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,231.89,179.26
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,246.54,191.23
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,261.43,203.43
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,275.69,215.28
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,276.92,217.07
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,204.13,159.87
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,145.84,113.27
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,128.74,100.14
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,111.63,86.72
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,93.4,71.99
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,75.11,56.95
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,57.26,42.11
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,39.24,26.87
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,25.07,14.61
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.12,0.97
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,18.39,4.07
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,35.47,24.48
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,54.17,41.67
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,72.28,58.07
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,96.71,72.37
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,129.08,95.65
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,132.24,101.15
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,122.89,96.37
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,139.55,109.34
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,156.6,122.46
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,206.72,161.56
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,261.47,203.75
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,283.9,220.31
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,306.66,236.98
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,336.29,259.15
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,366.68,281.64
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,484.99,371.32
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,616.34,466.97
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,636.31,479.62
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,654.38,491.48
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,583.8,438.79
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,504.63,379.39
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,569.82,427.83
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,627.39,469.53
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,614.89,460.04
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,601.01,450.08
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,576.47,432.61
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,550.86,414.38
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,505.83,382.4
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,473.71,359.43
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,607.12,460.85
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,707.39,535.41
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,680.59,517.14
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,652.02,498.5
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,591.43,455.9
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,532.13,413.62
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,401.72,315.38
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,279.54,220.15
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,249.24,197.34
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,218.97,173.84
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,334.53,269.37
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,421.9,337.22
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,342.69,272.27
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,267.94,209.77
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,185.29,139.17
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,107.69,48.26
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,38.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.62,0.81
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,27.62,17.7
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,33.99,23.94
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,40.07,29.54
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,69.9,37.74
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,122.24,68.61
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,177.41,111.21
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,239.66,163.44
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,297.75,213.25
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,358.35,264.21
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,417.4,313.04
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,477.27,360.61
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,535.35,405.14
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,591.66,446.67
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,643.99,483.83
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,694.92,518.67
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,741.43,548.09
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,785.83,574.84
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,825.9,600.02
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,863.26,623.26
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,895.86,642.74
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,925.44,660.24
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,948.46,674.24
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,967.91,686.13
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,981.71,695.37
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,991.74,702.47
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,996.0,705.44
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,996.41,706.24
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,989.36,701.21
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,978.51,694.06
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,962.21,685.06
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,942.41,674.0
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,915.52,658.53
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,885.46,641.07
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,848.2,619.49
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,808.53,596.14
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,768.91,571.89
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,720.74,541.39
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,663.89,504.37
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,606.93,466.31
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,540.01,417.96
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,474.93,368.45
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,398.69,309.35
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,325.47,249.54
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,232.56,170.94
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,144.94,49.74
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,54.57,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,12.8,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,25.91,16.34
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,31.97,22.35
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,37.75,27.73
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,68.78,35.85
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,126.29,70.61
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,183.44,115.43
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,244.74,168.11
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,304.76,221.07
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,367.09,275.31
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,430.33,329.34
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,491.75,380.25
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,549.93,427.14
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,607.67,472.11
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,661.5,512.76
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,713.83,551.11
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,762.07,583.7
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,808.08,613.98
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,849.61,642.03
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,888.28,667.94
