Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,920.17,688.0
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,948.55,705.64
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,972.6,721.51
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,992.96,735.0
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1007.66,744.83
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1018.47,752.24
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,1021.81,754.58
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,1021.18,754.48
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,1015.05,749.74
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,1005.01,742.61
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,988.27,733.83
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,967.89,722.71
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,939.63,704.9
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,908.32,685.06
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,870.07,661.45
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,836.39,640.86
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,787.3,608.05
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,736.63,573.7
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,677.34,532.4
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,618.0,490.12
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,548.09,437.26
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,483.89,386.21
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,401.65,319.71
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,325.77,255.3
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,228.37,170.57
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,135.76,27.22
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,51.22,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.87,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.04,16.56
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,31.65,22.27
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,37.04,27.36
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,69.31,36.35
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,128.13,72.29
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,185.31,117.14
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,246.63,169.65
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,307.44,222.66
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,370.32,276.12
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,431.58,327.59
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,494.83,378.63
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,552.79,423.9
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,610.03,466.93
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,663.75,506.5
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,715.94,543.71
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,763.48,573.9
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,808.67,601.45
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,849.18,626.56
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,886.77,649.47
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,919.2,667.52
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,948.33,683.27
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,971.86,697.59
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,991.69,709.7
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,1005.29,717.59
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,1014.97,723.24
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,1018.76,725.93
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,1018.59,726.39
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,1011.4,724.46
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,1000.32,720.21
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,983.05,711.32
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,962.15,700.23
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,933.98,683.11
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,902.65,663.96
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,863.87,641.71
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,822.66,617.55
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,780.71,591.28
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,730.28,558.66
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,671.33,519.5
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,612.39,479.26
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,542.73,427.34
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,475.22,374.58
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,396.84,312.25
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,321.66,249.38
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,223.91,164.51
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,129.95,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,49.18,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,5.31
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,13.44
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,21.43
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,64.2,48.14
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,78.0,59.21
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,148.19,114.51
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,223.49,172.26
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,249.3,191.63
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,275.38,211.21
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,297.12,227.21
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,318.58,242.78
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,350.32,265.56
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,383.17,288.77
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,414.76,310.8
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,447.33,333.24
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,653.01,485.96
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,858.9,623.75
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,854.56,617.95
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,827.62,596.67
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,637.92,465.98
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,424.14,312.11
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,565.41,415.56
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,710.66,514.1
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,756.19,545.56
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,812.81,584.67
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,901.43,646.93
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,962.68,686.0
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,944.98,676.9
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,923.88,666.62
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,708.76,526.35
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,472.1,355.19
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,375.53,286.93
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,295.08,227.06
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,256.53,198.47
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,218.48,169.56
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,192.64,150.16
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,167.0,130.48
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,131.31,102.0
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,105.23,80.78
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,78.35,58.74
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,51.65,36.44
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,31.55,18.94
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.63,19.31
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,39.63,29.02
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,50.31,38.8
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,79.85,48.21
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,130.55,78.55
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,183.63,118.64
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,241.78,166.09
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,299.67,214.6
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,360.29,264.5
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,418.78,312.17
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,478.58,359.37
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,536.37,403.6
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,592.33,445.16
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,644.33,483.33
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,695.31,519.87
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,742.05,551.55
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,786.8,580.3
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,826.46,606.03
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,863.63,630.06
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,898.93,651.51
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,937.87,675.16
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,960.87,689.23
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,980.24,701.24
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,993.47,708.77
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,1002.86,714.07
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,1005.98,716.39
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1005.22,716.5
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,997.06,712.83
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,985.12,706.95
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,967.11,696.75
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,945.61,684.46
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,913.6,665.97
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,886.7,650.79
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,846.52,627.37
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,804.09,602.18
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,753.71,569.88
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,702.12,536.16
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,644.39,497.32
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,583.86,454.79
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,512.2,401.42
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,443.52,348.12
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,360.01,281.78
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,283.54,217.99
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,187.24,133.55
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,92.64,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,29.66,19.05
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,39.66,28.76
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,50.46,38.57
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,79.12,47.85
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,128.54,77.56
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,180.4,116.79
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,237.41,163.52
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,293.57,210.84
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,353.48,260.76
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,411.57,308.64
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,472.51,357.13
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,527.78,399.97
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,583.0,441.39
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,634.89,480.09
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,685.75,517.13
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,732.83,550.03
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,778.3,579.68
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,817.34,605.46
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,853.79,629.42
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,797.25,587.52
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,712.01,522.47
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,837.38,615.23
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,952.11,692.24
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,965.29,698.95
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,974.86,704.35
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,977.48,706.42
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,976.4,706.33
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,968.61,702.5
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,957.22,696.52
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,937.49,684.81
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,914.47,671.08
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,884.78,653.3
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,852.36,633.62
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,815.65,611.5
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,772.74,584.83
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,721.19,550.8
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,668.93,515.65
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,607.64,472.85
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,547.19,428.49
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,474.95,373.85
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,405.95,319.66
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,322.5,252.62
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,246.0,188.63
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,157.84,109.87
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,54.27,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,17.03,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,33.2,21.47
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,44.79,32.65
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,56.9,43.55
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,89.58,62.97
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,117.04,86.72
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,143.18,108.1
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,165.13,126.21
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,226.79,170.72
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,310.8,234.49
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,279.59,214.25
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,225.98,173.66
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,292.35,224.52
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,366.96,280.72
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,368.67,281.29
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,370.02,281.56
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,437.84,332.7
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,505.99,383.27
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,659.54,501.29
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,817.92,617.0
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,853.57,638.94
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,887.2,660.1
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,908.77,674.1
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,927.02,685.98
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,939.03,692.41
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,947.51,696.62
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,949.39,697.67
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,947.68,696.54
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,806.23,599.55
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,652.74,486.28
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,781.85,585.35
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,887.77,659.39
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,858.35,639.46
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,826.27,618.78
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,790.37,595.42
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,748.7,567.92
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,698.89,533.58
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,648.32,498.31
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,587.47,455.57
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,527.61,411.44
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,456.68,356.97
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,389.15,303.36
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,306.22,237.33
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,230.4,174.48
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,142.75,95.89
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,40.4,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,15.08,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.73,18.43
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.53,28.86
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,50.85,38.17
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,78.59,47.33
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,126.01,74.92
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,176.98,113.18
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,233.28,159.09
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,244.11,179.23
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,221.03,168.04
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,287.14,217.65
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,366.06,276.71
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,458.5,346.46
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,575.13,433.39
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,626.14,470.74
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,676.11,506.69
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,721.99,537.85
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,766.08,565.5
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,804.58,588.93
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,840.51,610.37
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,869.19,627.22
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,900.18,645.51
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,921.93,659.09
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,940.24,670.61
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,952.08,678.14
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,960.26,683.54
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,962.37,685.27
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,960.79,684.86
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,952.51,679.46
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,940.63,671.96
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,922.05,663.01
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,908.21,657.2
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,879.1,640.06
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,847.13,621.04
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,807.77,596.58
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,766.32,570.49
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,716.7,538.61
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,666.05,505.37
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,608.67,466.45
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,548.89,423.82
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,478.71,371.26
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,411.75,319.03
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,328.03,252.45
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,252.14,189.27
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,156.29,101.46
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,49.07,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,14.29,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,28.17,16.94
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.84,26.43
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,48.21,35.73
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,72.46,41.15
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,120.99,68.37
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,174.08,108.4
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,232.09,156.1
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,263.99,192.24
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,266.17,200.75
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,350.95,263.44
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,468.98,352.59
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,526.01,396.56
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,583.3,439.52
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,635.16,478.14
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,685.65,514.79
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,732.68,546.05
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,778.0,574.78
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,585.52,436.61
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,336.01,247.45
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,629.44,468.98
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,913.61,660.13
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,935.5,671.84
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,953.78,683.46
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,967.28,692.52
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,977.01,699.35
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,849.67,615.92
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,687.89,499.82
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,842.25,614.06
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,957.39,689.91
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,939.08,678.21
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,917.32,665.47
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,883.7,644.99
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,855.28,627.96
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,815.0,604.04
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,772.62,578.37
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,722.07,545.41
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,670.6,511.19
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,609.38,469.14
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,552.31,428.18
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,479.49,373.28
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,410.38,319.05
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,326.01,251.54
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,249.63,187.48
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,149.52,93.0
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,42.1,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.67,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.87,14.98
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,33.71,22.95
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,41.17,29.73
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,66.4,35.22
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,116.03,62.84
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,172.43,105.53
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,230.38,153.39
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,259.79,188.42
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,259.07,195.31
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,293.06,222.22
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,326.89,248.41
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,435.68,331.69
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,572.98,435.83
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,623.91,474.47
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,673.53,511.79
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,630.4,475.6
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,554.96,414.87
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,526.01,393.35
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,498.21,371.93
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,518.8,387.33
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,539.4,402.66
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,642.5,481.02
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,739.22,553.85
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,843.32,633.16
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,930.09,695.61
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,931.21,698.1
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,928.88,698.85
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,707.67,539.8
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,447.38,340.48
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,475.42,364.1
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,488.14,375.8
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,490.04,379.1
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,489.88,380.91
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,477.85,374.3
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,476.68,375.65
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,393.29,312.21
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,326.19,260.06
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,287.61,230.48
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,249.48,200.53
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,209.95,168.32
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,171.05,135.9
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,126.92,98.78
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,84.42,62.38
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,41.45,21.37
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,15.25,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,26.02,15.56
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,34.8,24.77
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,43.12,32.6
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,71.58,41.52
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,122.11,71.91
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,175.18,113.23
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,233.2,162.51
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,290.4,212.83
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,350.37,265.01
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,369.5,286.41
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,360.44,281.57
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,375.92,292.93
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,387.53,300.33
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,415.67,320.88
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,443.78,340.99
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,602.14,463.63
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,772.2,587.89
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,811.12,611.35
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,847.42,633.58
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,878.52,652.34
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,906.57,668.93
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,928.85,683.36
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,947.66,695.61
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,960.31,702.55
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,969.3,707.25
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,970.83,708.67
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,968.62,707.87
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,961.03,702.76
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,949.77,695.44
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,930.35,683.88
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,915.57,675.56
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,884.87,656.63
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,851.44,635.91
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,810.01,610.78
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,766.56,583.86
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,717.86,551.58
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,667.88,517.78
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,609.69,477.33
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,549.05,432.74
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,478.19,378.28
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,410.49,323.97
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,324.24,253.52
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,246.42,186.6
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,120.13,64.89
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.43,11.73
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,26.9,17.96
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,35.15,25.67
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,66.6,34.18
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,122.37,67.0
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,177.08,116.61
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,217.47,156.97
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,269.16,200.58
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,324.31,246.62
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,376.16,289.62
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,431.92,334.44
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,513.39,398.1
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,609.21,471.25
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,663.31,511.32
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,715.8,549.18
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,763.41,580.82
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,808.61,609.88
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,849.58,636.9
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,887.57,661.73
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,919.28,681.33
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,947.4,698.5
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,970.04,713.47
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,988.89,726.1
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,1001.45,734.78
