Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,1010.05,741.07
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,1013.21,744.01
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,1012.38,744.56
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,1003.77,740.18
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,991.3,733.46
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,972.04,723.41
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,949.21,711.04
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,825.21,627.76
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,686.84,529.31
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,761.15,588.2
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,809.85,624.31
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,757.59,587.87
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,704.27,550.9
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,641.45,507.41
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,579.13,462.23
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,506.71,405.53
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,434.66,346.86
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,344.96,272.65
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,263.94,201.54
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,126.56,60.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,13.34,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.45,12.38
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,30.53,21.15
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,38.2,28.4
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,68.59,37.35
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,122.91,69.46
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,179.64,113.05
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,243.65,166.28
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,304.58,218.13
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,368.06,270.85
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,428.85,321.22
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,490.5,370.62
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,549.59,415.7
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,607.91,458.55
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,661.27,496.46
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,713.17,532.09
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,761.38,563.2
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,807.34,591.18
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,847.35,616.05
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,884.47,638.93
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,917.83,658.82
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,947.98,676.65
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,970.86,690.43
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,990.02,702.06
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,1002.5,709.21
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,1011.04,714.14
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,1012.7,715.56
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,1010.39,714.79
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,1001.2,710.29
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,988.18,703.51
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,968.62,693.97
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,945.57,682.3
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,915.61,665.58
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,882.59,646.77
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,848.41,626.99
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,804.52,600.38
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,752.35,568.04
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,699.02,533.95
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,635.44,491.33
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,572.48,446.88
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,500.81,392.38
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,429.13,335.5
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,338.84,263.35
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,257.52,193.51
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,122.25,47.12
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,13.34,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,22.57,12.09
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,30.19,20.57
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,37.45,27.34
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,67.35,36.1
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,121.08,67.57
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,177.15,110.63
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,240.4,163.56
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,299.77,214.59
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,361.68,266.9
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,422.31,316.85
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,483.83,365.59
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,541.6,409.95
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,598.71,452.2
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,652.03,490.64
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,703.94,526.84
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,750.67,557.53
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,795.18,585.15
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,835.25,611.13
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,872.5,635.16
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,904.62,655.0
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,933.52,672.76
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,955.6,686.51
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,973.99,698.03
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,986.57,705.16
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,995.28,710.02
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,997.33,712.27
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,995.45,712.27
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,987.04,708.3
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,974.8,702.08
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,955.69,691.09
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,933.09,677.98
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,901.05,658.75
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,873.66,642.58
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,833.05,618.3
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,790.24,592.26
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,738.22,558.56
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,685.14,523.42
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,622.28,480.69
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,560.08,436.05
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,489.4,381.78
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,418.55,325.17
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,329.1,253.77
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,248.71,184.46
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,117.33,30.12
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.77,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.41,12.89
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,34.97,24.23
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,43.81,32.43
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,70.48,39.83
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,121.14,68.96
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,174.98,109.89
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,233.89,158.92
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,294.78,210.73
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,356.56,262.91
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,415.33,312.33
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,475.07,361.01
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,532.21,406.25
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,589.27,449.98
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,641.12,488.46
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,691.99,525.09
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,737.77,556.47
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,781.37,584.59
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,820.62,609.16
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,857.1,631.57
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,887.9,650.24
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,915.47,666.7
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,936.97,680.22
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,954.88,691.48
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,967.18,698.13
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,975.71,702.49
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,977.05,703.1
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,974.57,701.44
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,965.39,696.0
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,952.52,688.38
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,932.26,676.09
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,908.64,661.76
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,885.64,647.9
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,852.08,627.03
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,810.78,601.81
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,767.44,574.88
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,714.12,539.46
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,660.05,502.89
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,600.67,462.4
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,539.0,417.45
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,463.81,359.83
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,392.69,303.03
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,302.64,230.88
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,222.12,161.51
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,104.58,8.31
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,13.82,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,24.87,12.92
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,42.43,30.65
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,59.52,46.14
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,84.6,61.31
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,118.32,85.36
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,153.11,112.32
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,189.58,141.55
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,180.64,138.41
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,157.61,122.24
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,174.58,135.06
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,191.9,147.83
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,207.66,158.89
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,223.62,169.85
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,356.48,270.01
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,502.89,374.4
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,533.6,393.09
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,563.38,411.72
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,605.62,441.33
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,649.1,471.38
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,767.16,556.16
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,878.94,630.48
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,899.42,644.7
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,916.56,657.87
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,929.91,667.34
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,939.78,674.62
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,870.05,630.43
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,785.77,572.39
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,802.58,587.2
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,815.85,598.91
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,854.34,627.88
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,874.04,643.16
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,828.79,614.17
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,787.52,588.11
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,575.89,439.31
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,361.13,277.53
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,284.36,220.16
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,222.53,172.29
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,191.54,148.7
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,160.92,124.82
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,128.56,98.93
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,96.87,73.04
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,61.39,43.74
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.21,19.15
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.08,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.42
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,28.33,18.43
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,42.37,31.02
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,58.0,42.59
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,73.91,55.73
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,43.66,30.66
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,64.67,47.57
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,116.46,89.0
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,221.02,169.76
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,339.69,259.72
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,280.43,214.47
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,202.92,154.05
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,323.89,246.61
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,449.84,339.16
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,517.64,387.63
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,585.69,435.74
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,660.2,488.95
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,734.06,540.74
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,809.13,593.23
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,873.71,633.52
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,894.35,646.16
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,911.65,657.15
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,923.98,665.09
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,932.81,670.96
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,933.85,672.03
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,939.34,676.19
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,930.81,671.49
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,918.74,664.79
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,898.61,653.01
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,875.3,639.29
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,844.84,620.88
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,811.74,600.67
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,770.03,574.47
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,726.53,546.73
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,677.93,515.24
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,625.23,480.05
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,561.69,435.26
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,499.61,389.27
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,423.97,331.14
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,352.83,274.14
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,263.18,201.29
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,183.62,131.26
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,84.33,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.86,10.29
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.97,22.99
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.61,32.74
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,70.89,42.04
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,118.12,69.57
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,159.53,109.88
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,180.8,135.08
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,188.28,143.42
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,187.37,143.86
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,263.82,202.05
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,355.66,272.15
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,353.81,270.63
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,345.02,262.97
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,251.59,191.58
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,151.28,113.28
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,229.88,173.68
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,317.53,239.3
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,312.31,234.39
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,298.67,223.51
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,599.52,454.55
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,881.64,651.82
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,902.54,663.84
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,920.03,675.26
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,758.04,562.51
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,555.75,411.56
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,604.24,449.36
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,665.63,494.66
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,576.66,429.52
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,501.33,373.55
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,712.76,534.74
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,884.48,655.4
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,851.51,633.34
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,816.05,610.78
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,774.0,584.27
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,730.14,556.12
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,676.66,519.64
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,626.7,485.04
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,563.47,439.46
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,501.69,392.64
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,425.78,333.36
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,354.43,275.38
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,263.39,200.72
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,182.94,128.47
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,67.86,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,14.3,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.73,10.2
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.63,24.2
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.03,34.62
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,72.79,43.73
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,120.19,70.89
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,170.77,108.81
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,227.09,155.1
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,283.25,202.43
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,344.47,253.81
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,403.93,303.74
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,462.69,351.8
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,519.57,397.19
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,577.45,442.02
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,629.35,480.8
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,678.25,516.28
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,725.32,549.37
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,770.67,579.21
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,808.99,604.8
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,844.53,628.33
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,876.59,648.32
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,905.6,666.15
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,927.33,680.15
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,945.46,691.82
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,957.51,698.12
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,965.77,702.03
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,967.41,702.91
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,965.23,701.67
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,955.88,696.37
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,942.85,688.82
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,922.33,676.2
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,898.45,661.45
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,868.6,642.71
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,835.89,622.02
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,801.78,601.1
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,758.41,573.46
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,705.17,537.46
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,651.23,500.3
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,588.15,456.59
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,526.06,410.68
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,453.37,353.68
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,381.55,295.16
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,288.97,219.27
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,207.18,143.08
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,78.28,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.82,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.95,8.94
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.29,23.85
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.1,34.65
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,72.03,43.35
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,118.81,69.93
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,169.67,108.01
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,226.31,154.53
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,282.01,201.35
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,345.12,254.09
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,402.84,302.79
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,461.81,351.14
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,518.34,396.42
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,575.65,441.0
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,626.91,479.58
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,677.44,516.48
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,723.43,548.95
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,767.59,578.08
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,806.29,604.07
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,842.24,628.0
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,872.21,646.67
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,898.92,663.07
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,919.94,676.7
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,937.38,688.02
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,948.8,693.97
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,956.46,697.57
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,958.04,698.73
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,955.84,697.6
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,945.99,691.57
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,932.5,683.32
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,912.76,670.68
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,889.74,656.27
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,865.27,641.12
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,830.45,618.89
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,788.66,592.77
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,744.94,564.93
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,692.48,529.26
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,639.35,492.44
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,578.33,449.78
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,515.24,402.68
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,438.68,342.67
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,366.71,283.85
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,274.17,207.72
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,192.65,130.08
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,71.88,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.15,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.91,2.62
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,30.33,19.62
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,46.18,33.84
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,65.06,47.93
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,84.54,63.97
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,109.68,83.64
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,135.81,103.9
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,158.87,121.73
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,182.57,139.78
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,275.26,209.81
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,390.24,297.32
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,433.83,330.79
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,477.8,363.91
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,565.22,430.36
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,663.25,503.32
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,708.61,535.01
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,752.25,564.08
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,789.81,588.95
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,824.79,611.88
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,854.46,630.01
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,886.66,649.74
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,907.29,662.72
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,924.43,673.49
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,934.77,680.15
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,941.43,684.54
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,886.59,648.16
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,809.21,594.44
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,693.49,512.72
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,578.74,429.58
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,577.13,430.51
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,560.02,420.16
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,535.16,403.51
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,509.03,385.86
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,491.59,375.35
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,471.76,362.84
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,431.93,333.99
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,391.7,304.4
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,348.21,271.89
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,304.79,238.5
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,253.04,197.42
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,203.19,156.6
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,146.51,109.4
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,93.31,59.11
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,32.9,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,11.44,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,20.73,5.7
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,35.92,24.12
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,51.42,38.1
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,75.49,51.32
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,112.63,75.76
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,151.85,105.8
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,194.2,140.12
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,229.95,171.25
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,261.76,198.33
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,309.48,235.73
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,361.58,276.11
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,408.87,312.36
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,458.61,349.82
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,479.87,365.45
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,496.7,377.3
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,545.38,412.78
