Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,161.71,126.98
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,173.37,136.72
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,129.88,101.66
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,87.27,66.92
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,101.12,78.57
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,116.3,91.28
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,100.42,78.35
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,84.52,65.26
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,68.55,52.03
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,52.48,38.47
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,37.39,25.48
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,23.2,13.16
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,12.52,1.8
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.94,0.19
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,10.18,3.02
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,12.97,5.46
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,15.76,7.86
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,25.51,16.2
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,35.29,24.48
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,44.61,32.31
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,53.94,40.09
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,81.97,63.35
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,110.14,86.38
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,117.31,92.07
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,124.53,97.79
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,68.0,50.96
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,100.27,77.4
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,191.63,151.34
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,194.49,153.42
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,197.38,155.72
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,153.42,120.23
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,109.75,84.74
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,99.18,76.04
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,88.62,67.34
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,100.21,76.86
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,111.98,86.52
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,92.04,70.22
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,72.66,54.36
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,94.14,72.09
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,116.88,90.83
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,95.53,73.54
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,74.48,56.4
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,43.21,30.63
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.05,4.54
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,10.19,2.99
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,8.34,1.42
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.94,0.24
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,16.84,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,32.52,21.88
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,49.51,35.55
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,74.82,54.98
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,101.66,76.68
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,130.72,100.8
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,162.59,127.25
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,196.64,155.4
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,220.73,176.04
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,243.46,195.02
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,240.49,192.56
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,236.07,188.46
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,315.23,251.51
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,398.37,316.24
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,449.67,355.08
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,497.95,391.3
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,497.54,389.9
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,485.04,379.7
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,422.41,330.25
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,344.6,268.69
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,358.3,279.87
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,372.24,290.87
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,468.56,366.1
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,567.55,441.05
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,528.54,411.94
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,501.07,391.72
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,488.72,383.52
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,475.52,374.57
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,382.47,302.35
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,277.39,219.32
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,425.12,340.82
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,550.9,440.93
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,514.07,413.36
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,476.45,385.58
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,434.33,353.12
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,391.85,319.55
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,339.41,276.93
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,288.44,234.18
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,228.29,182.57
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,172.32,132.32
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,86.29,38.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.7,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.4,0.61
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,12.5,4.91
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,17.61,9.39
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,23.18,14.24
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,28.76,19.01
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,112.76,86.67
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,207.5,162.59
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,119.03,92.64
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,15.78,7.67
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,22.75,13.47
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,29.73,19.17
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,155.6,122.51
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,287.76,226.94
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,193.9,151.96
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,95.22,72.15
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,132.76,102.41
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,171.04,132.73
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,211.59,164.46
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,253.35,196.67
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,407.11,317.29
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,546.85,422.73
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,724.57,557.66
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,875.23,661.87
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,875.46,661.12
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,872.12,659.55
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,862.65,652.73
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,849.79,643.78
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,829.02,631.6
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,805.22,617.37
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,685.42,533.96
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,553.46,435.73
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,516.68,409.41
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,479.01,381.31
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,436.71,349.35
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,393.91,316.16
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,341.64,274.45
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,290.95,232.61
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,230.12,181.23
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,173.42,130.91
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,85.93,34.16
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.21,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,24.75,15.1
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,34.8,25.03
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,79.41,42.04
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,127.61,76.06
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,182.22,121.06
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,237.99,170.22
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,295.32,221.11
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,350.92,270.6
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,408.06,320.11
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,461.51,365.38
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,514.78,409.03
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,564.65,449.43
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,613.52,487.93
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,656.6,520.1
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,694.54,547.66
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,730.93,572.95
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,764.79,596.08
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,794.55,615.23
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,821.45,632.24
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,841.08,644.99
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,857.35,655.47
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,867.19,660.71
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,873.5,663.68
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,873.37,663.67
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,869.71,661.46
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,689.35,534.33
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,479.1,373.78
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,258.6,205.32
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,39.98,27.3
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,164.09,130.43
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,298.32,238.09
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,272.31,217.9
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,246.36,198.02
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,216.84,174.55
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,187.44,150.74
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,291.9,237.97
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,371.94,300.12
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,291.03,231.2
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,217.92,166.08
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,105.56,38.17
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,13.85,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,27.43,17.17
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,39.59,29.21
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,81.31,46.79
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,126.86,78.73
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,179.55,121.32
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,225.94,163.62
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,270.55,204.22
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,331.41,254.98
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,400.09,311.1
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,453.58,354.11
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,507.74,395.95
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,521.16,405.47
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,518.14,401.69
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,522.19,402.19
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,512.01,391.78
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,637.46,486.01
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,762.21,574.11
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,738.39,555.01
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,697.58,524.27
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,778.29,583.28
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,851.18,631.74
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,862.07,638.95
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,869.55,644.84
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,868.25,644.41
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,863.48,641.96
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,852.85,635.94
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,838.9,627.78
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,817.24,614.48
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,792.67,599.27
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,754.85,574.89
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,711.52,546.46
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,665.59,516.27
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,618.68,484.65
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,556.98,439.6
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,496.27,393.89
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,425.28,339.53
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,357.02,284.98
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,272.16,214.61
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,196.03,147.89
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,95.78,28.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.88,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,27.49,16.88
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,39.54,28.9
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,81.25,46.71
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,126.93,78.43
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,179.82,120.96
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,232.46,166.13
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,289.73,215.71
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,344.38,263.54
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,400.96,311.84
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,454.55,356.62
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,509.12,400.82
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,558.25,439.49
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,606.53,476.35
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,650.66,508.33
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,693.25,538.25
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,729.93,564.5
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,764.17,587.89
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,797.86,609.58
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,824.05,625.86
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,843.86,638.64
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,860.29,649.15
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,870.44,654.54
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,877.03,657.67
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,877.04,657.78
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,873.48,655.69
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,864.1,649.83
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,851.32,641.83
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,837.98,633.22
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,814.39,617.65
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,782.59,596.84
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,748.29,574.19
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,706.01,545.68
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,662.19,515.6
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,609.1,477.41
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,555.72,437.57
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,492.31,389.14
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,427.63,337.54
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,344.03,268.32
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,267.65,199.78
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,128.08,31.63
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,11.91,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,21.4,11.67
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,28.05,18.84
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,75.58,35.96
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,126.96,70.92
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,184.4,117.76
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,241.26,167.79
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,302.26,221.66
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,359.91,272.64
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,418.59,322.89
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,473.97,368.25
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,529.08,411.39
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,580.3,449.93
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,630.12,485.79
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,675.5,517.33
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,718.68,545.43
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,756.4,570.09
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,791.26,592.57
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,820.7,610.04
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,846.69,625.08
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,867.52,637.89
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,884.76,648.42
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,895.78,654.35
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,903.04,658.02
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,904.21,658.58
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,901.6,656.92
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,891.66,650.7
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,878.12,642.35
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,857.95,629.83
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,834.54,615.29
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,803.62,595.79
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,770.12,574.5
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,728.06,547.63
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,690.64,523.5
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,636.28,486.36
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,581.68,448.01
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,514.35,397.98
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,449.11,346.99
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,362.67,277.43
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,283.1,207.2
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,134.2,23.93
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,12.39,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,22.57,12.28
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,29.04,19.58
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,75.65,37.09
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,126.02,70.92
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,182.83,116.71
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,239.44,166.09
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,299.2,218.59
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,357.07,269.41
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,416.5,320.0
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,471.33,364.69
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,525.8,407.14
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,576.65,447.23
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,626.23,485.22
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,671.33,518.9
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,714.24,549.99
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,752.05,576.44
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,787.13,600.9
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,817.42,620.97
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,844.57,638.84
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,865.33,653.17
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,882.53,665.18
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,893.56,673.11
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,900.86,678.67
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,902.1,680.03
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,899.6,679.03
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,889.82,673.41
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,876.46,665.47
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,856.1,653.41
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,832.54,639.15
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,800.49,617.77
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,765.93,594.48
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,730.4,570.46
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,686.48,539.86
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,631.24,500.15
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,575.82,458.93
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,507.48,405.78
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,441.3,351.83
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,354.21,279.03
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,274.0,205.57
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,132.67,15.1
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,13.82,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,23.58,12.72
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,33.91,23.73
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,72.92,42.69
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,114.8,72.13
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,161.77,110.04
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,209.51,150.99
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,259.01,194.03
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,305.78,235.54
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,354.1,277.29
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,432.64,341.44
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,521.34,413.49
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,571.74,454.49
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,620.91,493.5
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,576.63,456.71
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,494.39,389.32
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,639.47,505.78
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,780.87,613.88
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,808.38,632.01
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,832.48,648.13
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,851.67,661.6
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,867.33,672.63
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,877.0,678.38
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,883.0,681.66
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,882.5,681.34
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,878.35,678.6
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,867.29,671.34
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,852.79,661.77
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,830.76,646.41
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,805.73,628.98
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,778.49,610.18
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,741.98,584.49
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,698.0,553.54
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,652.65,521.05
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,595.05,477.73
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,537.83,433.01
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,472.88,380.57
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,407.04,325.55
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,316.79,249.28
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,235.18,174.88
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,112.48,3.29
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,16.2,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,27.68,15.02
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,37.92,26.64
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,73.7,44.47
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,114.49,72.08
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,163.16,110.09
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,146.75,108.31
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,100.03,78.04
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,114.26,89.85
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,128.59,101.64
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,192.48,153.71
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,260.55,208.95
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,165.2,131.4
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,64.23,47.77
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,44.19,31.12
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,24.17,14.46
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,159.2,125.99
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,302.36,240.95
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,319.19,253.6
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,336.42,266.75
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,393.89,313.32
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,464.63,369.61
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,680.19,543.88
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,871.38,687.38
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,663.02,530.67
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,420.54,335.3
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,369.11,295.46
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,330.32,264.6
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,337.37,271.53
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,356.67,288.03
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,248.79,200.56
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,146.78,116.07
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,433.83,360.46
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,656.95,542.25
