Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,9.53,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,16.55,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,24.81,15.15
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,52.89,27.49
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,97.22,53.8
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,150.25,94.1
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,205.09,140.87
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,263.16,191.89
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,318.68,241.35
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,376.31,291.48
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,431.36,338.2
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,486.92,383.67
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,537.7,424.94
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,587.66,464.36
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,630.39,496.6
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,673.17,527.89
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,711.58,555.62
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,747.56,579.3
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,778.88,598.28
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,807.34,614.81
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,828.62,628.76
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,846.52,640.48
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,858.59,647.06
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,867.1,651.36
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,868.84,653.39
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,866.98,653.2
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,857.86,648.64
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,845.28,641.84
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,825.05,630.66
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,808.55,622.09
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,778.61,603.04
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,746.06,581.91
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,703.27,552.21
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,658.95,520.87
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,604.54,481.21
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,550.06,439.43
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,479.34,384.33
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,416.57,332.6
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,325.43,256.06
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,243.11,175.98
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,113.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,8.1,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,15.01,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,22.17,13.0
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,50.85,24.38
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,98.79,52.12
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,154.98,95.44
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,211.65,145.0
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,273.95,201.41
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,333.11,256.22
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,394.04,311.58
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,451.58,362.87
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,509.51,412.85
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,562.83,457.3
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,614.99,499.16
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,662.25,535.88
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,707.53,570.1
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,748.3,600.03
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,786.28,626.6
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,818.31,647.58
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,847.03,666.01
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,869.95,681.75
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,889.2,694.96
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,902.64,702.85
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,912.21,708.17
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,914.17,709.64
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,912.2,708.59
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,904.46,704.05
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,892.96,697.05
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,874.32,685.11
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,852.26,670.83
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,821.3,650.09
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,787.68,627.28
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,745.71,598.04
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,701.95,566.9
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,648.18,527.34
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,599.47,490.12
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,530.68,434.4
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,463.94,377.7
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,373.62,299.38
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,290.62,214.11
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,134.6,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,8.1,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,13.85,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,22.26,13.04
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,48.94,25.08
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,94.24,51.56
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,149.55,94.0
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,203.17,140.53
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,260.96,192.25
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,316.42,243.05
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,373.88,294.82
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,428.48,342.67
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,483.45,389.35
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,534.06,431.81
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,583.8,472.41
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,626.88,505.99
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,669.94,538.57
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,708.1,568.07
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,743.8,593.78
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,774.84,614.62
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,803.0,633.24
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,824.38,648.36
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,842.41,661.19
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,854.55,668.67
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,863.13,673.78
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,864.48,675.17
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,862.23,674.23
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,853.1,667.29
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,840.55,658.1
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,827.89,650.22
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,805.25,635.19
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,774.68,614.38
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,741.57,591.55
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,699.6,561.65
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,656.05,530.03
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,601.09,489.08
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,546.07,445.83
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,480.63,392.68
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,413.77,336.19
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,323.21,258.3
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,241.34,176.87
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,112.21,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,9.55
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.66,20.29
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,44.76,32.87
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,59.05,45.51
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,73.93,58.38
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,88.95,71.15
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,165.73,132.63
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,259.22,208.7
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,260.76,211.64
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,256.71,208.78
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,217.7,176.6
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,172.77,138.82
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,292.73,237.71
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,413.57,334.54
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,290.16,234.86
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,145.64,115.22
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,137.45,108.43
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,129.25,101.48
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,186.11,148.11
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,245.21,195.88
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,146.46,115.86
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,52.12,37.92
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,38.6,26.71
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,25.09,15.44
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,138.96,110.8
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,264.24,212.98
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,256.27,207.13
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,248.24,201.53
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,168.05,135.77
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,102.43,80.89
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,91.67,72.25
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,80.92,63.45
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,69.64,53.96
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,58.36,44.35
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,46.01,33.76
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,34.36,23.62
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,23.66,14.16
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.97,4.36
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.48,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.77,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.16,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.94,0.45
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.34,1.68
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,66.67,52.65
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,125.37,103.04
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,100.06,80.94
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,74.48,58.75
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,50.21,37.79
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,26.01,16.86
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,53.49,40.47
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,81.05,63.92
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,126.92,102.71
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,174.09,142.15
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,166.04,135.23
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,157.85,128.28
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,126.43,101.92
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,95.37,75.74
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,62.86,48.09
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,30.69,20.63
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,49.32,36.57
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,67.98,52.49
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,77.78,60.88
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,87.85,69.51
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,55.82,42.34
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,24.14,15.22
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,56.27,42.95
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,89.91,71.89
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,80.67,64.23
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,71.43,56.52
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,61.16,47.7
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,51.13,38.99
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,40.88,29.96
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,30.63,20.85
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,21.33,12.49
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.04,3.79
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.02,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.48,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,11.11,3.76
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,16.68,8.77
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,22.25,13.75
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,28.3,19.06
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,34.35,24.29
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,34.82,24.66
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,35.29,25.01
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,55.8,42.65
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,76.36,60.17
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,68.88,53.63
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,61.42,47.14
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,53.49,40.21
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.32
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,62.84,47.94
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,80.13,62.5
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,46.52,34.01
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,75.94,58.89
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,141.39,113.66
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,151.11,121.7
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,161.04,130.02
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,172.7,139.93
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,184.69,150.17
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,126.57,101.61
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,70.76,54.56
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,130.74,105.61
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,195.91,160.49
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,221.51,182.72
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,235.68,195.48
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,214.89,178.68
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,194.17,161.75
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,167.77,139.36
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,141.6,116.87
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,113.71,92.71
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,86.09,68.42
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,53.52,39.63
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,26.87,15.3
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.79,1.26
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.82,6.94
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,22.26,13.65
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,29.69,20.33
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,37.14,26.89
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,44.6,33.35
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,39.47,28.86
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,34.36,24.36
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,38.08,27.54
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,41.82,30.7
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,46.48,34.65
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,51.15,38.58
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,43.7,32.11
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,36.26,25.66
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,91.96,73.08
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,149.61,121.14
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,103.49,82.29
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,58.65,44.43
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,62.86,48.02
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,67.06,51.57
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,280.71,232.0
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,495.92,402.36
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,384.9,312.7
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,259.66,210.6
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,235.01,191.38
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,222.42,181.46
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,157.37,127.81
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,94.2,74.78
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,53.47,40.35
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.91,6.4
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,12.52,5.22
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.12,4.02
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,280.41,241.14
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,512.56,430.94
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,442.93,370.51
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,376.24,312.28
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,295.45,240.12
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,221.87,164.78
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,104.0,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,13.34,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,19.54,9.41
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,39.62,20.03
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,85.62,45.18
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,138.63,84.6
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,192.18,131.13
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,250.69,184.66
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,268.46,211.63
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,256.49,209.16
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,291.48,240.15
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,326.06,270.01
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,256.37,212.73
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,167.37,136.93
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,174.56,142.56
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,181.82,148.14
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,139.93,112.72
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,98.18,77.41
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,133.33,106.58
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,169.37,136.12
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,156.41,125.31
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,143.41,114.52
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,151.64,121.37
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,160.06,128.36
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,148.75,119.09
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,137.44,109.84
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,151.54,121.73
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,166.22,134.09
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,129.92,104.08
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,94.21,74.33
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,77.9,60.74
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,62.33,47.67
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,55.79,42.3
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,49.26,36.87
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,284.18,242.61
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,474.93,400.67
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,402.47,338.21
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,336.05,280.02
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,247.22,201.63
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,167.89,124.73
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,78.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.04,10.34
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,40.25,22.88
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,80.74,45.41
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,130.61,82.22
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,180.65,125.02
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,235.55,174.03
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,288.74,222.46
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,344.55,272.35
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,397.41,318.33
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,450.3,362.77
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,348.66,284.23
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,194.15,157.15
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,205.55,166.51
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,217.03,175.29
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,359.87,292.55
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,509.67,410.17
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,525.89,420.48
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,540.66,430.62
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,533.41,424.57
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,523.87,416.91
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,462.88,369.09
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,410.44,327.19
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,364.52,291.61
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,329.61,264.05
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,415.75,333.99
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,501.3,400.91
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,640.37,509.85
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,759.86,596.09
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,636.47,504.99
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,508.69,407.4
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,471.68,379.87
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,422.37,341.83
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,380.01,308.49
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,337.77,274.36
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,287.9,235.29
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,250.39,203.96
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,179.16,143.28
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,122.78,89.38
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,56.41,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,22.84,11.24
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,39.06,27.63
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,59.83,45.58
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,82.87,65.54
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,107.4,86.83
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,134.02,110.11
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,145.15,121.18
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,153.65,129.34
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,173.62,146.74
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,193.97,164.31
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,175.52,148.13
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,158.39,132.92
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,278.12,237.47
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,399.34,341.83
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,356.62,304.11
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,299.32,253.64
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,389.6,332.1
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,486.37,414.73
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,534.51,456.25
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,583.97,498.74
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,538.26,459.06
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,477.63,407.06
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,424.56,361.71
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,357.85,304.56
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,335.7,286.09
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,313.29,267.23
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,268.02,228.45
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,211.1,179.33
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,307.01,264.82
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,375.24,325.34
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,346.44,301.39
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,317.61,277.2
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,285.49,249.44
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,263.9,230.1
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,224.0,194.38
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,184.77,158.41
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,139.79,116.28
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,96.18,72.1
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,44.42,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
